Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,7,15,23.5,3.5,0.95,11.7,4.0,0.0,0.0
2018,1,1,7,30,47.0,7.0,1.0,11.8,8.0,19.2,0.0
2018,1,1,7,45,109.5,20.5,1.05,11.9,29.5,66.36,0.0
2018,1,1,8,0,172.0,34.0,1.1,12.0,51.0,116.13,81.6
2018,1,1,8,15,232.5,46.5,1.2,12.15,81.0,159.6,123.48
2018,1,1,8,30,293.0,59.0,1.3,12.3,111.0,207.79,166.09
2018,1,1,8,45,334.0,70.0,1.4,12.5,143.5,249.08,202.55
2018,1,1,9,0,375.0,81.0,1.5,12.7,176.0,292.44,239.97
2018,1,1,9,15,440.5,85.5,1.55,12.9,214.0,342.54,282.16
2018,1,1,9,30,506.0,90.0,1.6,13.1,252.0,398.25,327.87
2018,1,1,9,45,502.0,102.0,1.65,13.35,277.0,418.54,344.16
2018,1,1,10,0,498.0,114.0,1.7,13.6,302.0,439.88,360.9
2018,1,1,10,15,523.5,118.5,1.55,13.85,329.0,468.89,382.91
2018,1,1,10,30,549.0,123.0,1.4,14.1,356.0,496.96,403.51
2018,1,1,10,45,609.5,115.5,1.25,14.35,386.5,536.6,432.86
2018,1,1,11,0,670.0,108.0,1.1,14.6,417.0,571.81,458.04
2018,1,1,11,15,673.0,110.0,1.0,14.75,428.5,578.03,460.98
2018,1,1,11,30,676.0,112.0,0.9,14.9,440.0,581.79,462.24
2018,1,1,11,45,665.0,117.0,0.8,15.1,443.5,577.19,456.96
2018,1,1,12,0,654.0,122.0,0.7,15.3,447.0,570.19,449.94
2018,1,1,12,15,649.0,123.0,0.75,15.4,445.5,560.46,442.67
2018,1,1,12,30,644.0,124.0,0.8,15.5,444.0,548.52,433.68
2018,1,1,12,45,594.5,136.0,0.85,15.6,427.5,518.84,410.8
2018,1,1,13,0,545.0,148.0,0.9,15.7,411.0,486.38,385.79
2018,1,1,13,15,554.5,139.5,0.9,15.75,400.0,468.65,372.12
2018,1,1,13,30,564.0,131.0,0.9,15.8,389.0,451.09,358.06
2018,1,1,13,45,605.0,114.5,0.95,15.8,379.0,436.93,346.75
2018,1,1,14,0,646.0,98.0,1.0,15.8,369.0,418.42,331.37
2018,1,1,14,15,661.0,88.5,1.0,15.8,349.5,391.15,308.16
2018,1,1,14,30,676.0,79.0,1.0,15.8,330.0,361.13,282.01
2018,1,1,14,45,656.0,75.5,1.0,15.75,300.5,321.76,248.02
2018,1,1,15,0,636.0,72.0,1.0,15.7,271.0,282.56,213.45
2018,1,1,15,15,555.5,70.0,1.0,15.7,227.5,228.37,167.88
2018,1,1,15,30,475.0,68.0,1.0,15.7,184.0,180.4,127.76
2018,1,1,15,45,435.0,59.5,1.0,15.3,151.0,140.31,93.54
2018,1,1,16,0,395.0,51.0,1.0,14.9,118.0,103.56,63.32
2018,1,1,16,15,304.0,41.5,1.0,14.75,84.0,64.46,35.42
2018,1,1,16,30,213.0,32.0,1.0,14.6,50.0,34.95,15.78
2018,1,1,16,45,118.0,18.0,1.05,14.4,27.0,14.22,0.0
2018,1,1,17,0,23.0,4.0,1.1,14.2,4.0,3.93,0.0
2018,1,1,17,15,11.5,2.0,1.1,14.15,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.0,1.6,12.65,3.0,0.0,0.0
2018,1,2,7,30,22.0,6.0,1.6,12.8,6.0,11.65,0.0
2018,1,2,7,45,11.0,18.0,1.55,13.0,18.0,22.42,0.0
2018,1,2,8,0,0.0,30.0,1.5,13.2,30.0,30.8,18.27
2018,1,2,8,15,3.0,45.5,1.5,13.4,46.0,48.36,34.48
2018,1,2,8,30,6.0,61.0,1.5,13.6,62.0,65.75,49.75
2018,1,2,8,45,10.0,76.0,1.5,13.8,78.5,83.06,64.78
2018,1,2,9,0,14.0,91.0,1.5,14.0,95.0,100.58,79.81
2018,1,2,9,15,28.5,107.5,1.4,14.25,116.5,130.94,105.42
2018,1,2,9,30,43.0,124.0,1.3,14.5,138.0,157.28,127.35
2018,1,2,9,45,41.0,133.0,1.15,14.7,147.5,165.64,133.94
2018,1,2,10,0,39.0,142.0,1.0,14.9,157.0,173.97,140.4
2018,1,2,10,15,23.0,143.5,0.95,15.2,152.5,159.02,127.51
2018,1,2,10,30,7.0,145.0,0.9,15.5,148.0,149.89,119.38
2018,1,2,10,45,3.5,126.0,0.85,15.8,127.5,126.87,100.24
2018,1,2,11,0,0.0,107.0,0.8,16.1,107.0,104.63,81.75
2018,1,2,11,15,0.0,111.0,0.75,16.25,111.0,108.55,84.88
2018,1,2,11,30,0.0,115.0,0.7,16.4,115.0,112.49,87.95
2018,1,2,11,45,1.5,135.0,0.65,16.6,135.5,133.78,105.16
2018,1,2,12,0,3.0,155.0,0.6,16.8,156.0,155.16,122.2
2018,1,2,12,15,2.5,152.5,0.6,16.9,153.5,152.02,119.51
2018,1,2,12,30,2.0,150.0,0.6,17.0,151.0,148.93,117.0
2018,1,2,12,45,1.5,148.5,0.55,17.1,149.0,146.93,115.34
2018,1,2,13,0,1.0,147.0,0.5,17.2,147.0,144.97,113.74
2018,1,2,13,15,1.0,139.0,0.5,17.2,139.0,136.75,107.23
2018,1,2,13,30,1.0,131.0,0.5,17.2,131.0,128.61,100.79
2018,1,2,13,45,27.0,135.5,0.5,17.2,146.5,148.95,117.69
2018,1,2,14,0,53.0,140.0,0.5,17.2,162.0,164.96,130.68
2018,1,2,14,15,74.5,146.5,0.45,17.1,175.5,179.07,141.83
2018,1,2,14,30,96.0,153.0,0.4,17.0,189.0,191.34,151.17
2018,1,2,14,45,119.0,138.5,0.4,16.85,179.0,182.91,143.74
2018,1,2,15,0,142.0,124.0,0.4,16.7,169.0,169.96,132.27
2018,1,2,15,15,188.0,107.5,0.4,16.7,159.0,160.69,122.52
2018,1,2,15,30,234.0,91.0,0.4,16.7,149.0,145.31,106.92
2018,1,2,15,45,210.0,76.5,0.4,16.2,121.5,114.22,80.88
2018,1,2,16,0,186.0,62.0,0.4,15.7,94.0,85.31,57.13
2018,1,2,16,15,141.0,47.5,0.45,15.45,68.0,56.86,35.41
2018,1,2,16,30,96.0,33.0,0.5,15.2,42.0,32.99,16.87
2018,1,2,16,45,66.5,19.5,0.6,14.95,24.0,16.39,0.0
2018,1,2,17,0,37.0,6.0,0.7,14.7,6.0,5.9,0.0
2018,1,2,17,15,18.5,3.0,0.75,14.55,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.05,13.2,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.3,1.0,0.98,0.0
2018,1,3,7,45,0.0,3.0,2.0,13.45,3.0,2.89,0.0
2018,1,3,8,0,0.0,5.0,2.0,13.6,5.0,4.82,0.0
2018,1,3,8,15,0.0,6.5,1.95,13.75,6.5,6.26,0.0
2018,1,3,8,30,0.0,8.0,1.9,13.9,8.0,7.71,0.88
2018,1,3,8,45,0.0,9.0,1.85,14.0,9.0,8.67,1.76
2018,1,3,9,0,0.0,10.0,1.8,14.1,10.0,9.64,2.62
2018,1,3,9,15,0.0,11.5,1.8,14.2,11.5,11.09,3.88
2018,1,3,9,30,0.0,13.0,1.8,14.3,13.0,12.54,5.12
2018,1,3,9,45,0.0,15.0,1.75,14.45,15.0,14.47,6.77
2018,1,3,10,0,0.0,17.0,1.7,14.6,17.0,16.4,8.4
2018,1,3,10,15,0.0,19.5,1.85,14.65,19.5,18.82,10.44
2018,1,3,10,30,0.0,22.0,2.0,14.7,22.0,21.23,12.47
2018,1,3,10,45,0.0,27.0,2.2,14.8,27.0,26.07,16.54
2018,1,3,11,0,0.0,32.0,2.4,14.9,32.0,30.9,20.6
2018,1,3,11,15,0.0,41.0,2.65,14.95,41.0,39.61,27.92
2018,1,3,11,30,0.0,50.0,2.9,15.0,50.0,48.31,35.22
2018,1,3,11,45,0.0,44.0,3.2,15.0,44.0,42.51,30.3
2018,1,3,12,0,0.0,38.0,3.5,15.0,38.0,36.71,25.4
2018,1,3,12,15,0.0,47.0,3.7,15.05,47.0,45.41,32.72
2018,1,3,12,30,0.0,56.0,3.9,15.1,56.0,54.12,40.03
2018,1,3,12,45,0.0,67.5,4.1,15.1,67.5,65.26,49.39
2018,1,3,13,0,0.0,79.0,4.3,15.1,79.0,76.4,58.74
2018,1,3,13,15,0.0,59.0,4.25,15.1,59.0,57.02,42.53
2018,1,3,13,30,0.0,39.0,4.2,15.1,39.0,37.67,26.28
2018,1,3,13,45,0.0,31.5,4.2,15.1,31.5,30.42,20.18
2018,1,3,14,0,0.0,24.0,4.2,15.1,24.0,23.17,14.06
2018,1,3,14,15,1.5,49.5,3.95,15.1,50.0,48.49,35.58
2018,1,3,14,30,3.0,75.0,3.7,15.1,76.0,73.78,56.97
2018,1,3,14,45,4.0,84.0,3.5,15.15,85.5,82.87,64.63
2018,1,3,15,0,5.0,93.0,3.3,15.2,95.0,91.83,72.14
2018,1,3,15,15,2.5,78.5,3.3,15.2,79.5,76.68,59.39
2018,1,3,15,30,0.0,64.0,3.3,15.2,64.0,61.84,46.85
2018,1,3,15,45,0.0,53.0,3.65,14.95,53.0,51.17,37.66
2018,1,3,16,0,0.0,42.0,4.0,14.7,42.0,40.54,28.4
2018,1,3,16,15,22.0,31.5,4.4,14.65,33.5,32.39,20.18
2018,1,3,16,30,44.0,21.0,4.8,14.6,25.0,21.51,9.6
2018,1,3,16,45,29.0,12.5,5.2,14.5,14.5,11.57,0.0
2018,1,3,17,0,14.0,4.0,5.6,14.4,4.0,3.93,0.0
2018,1,3,17,15,7.0,2.0,5.7,14.45,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,5.7,14.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,5.95,14.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,6.0,14.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.85,14.25,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,1,4,7,15,10.5,3.0,4.0,13.95,3.0,0.0,0.0
2018,1,4,7,30,21.0,6.0,4.1,14.2,6.0,11.37,0.0
2018,1,4,7,45,49.5,15.0,4.15,14.4,18.5,35.7,0.0
2018,1,4,8,0,78.0,24.0,4.2,14.6,31.0,61.36,40.47
2018,1,4,8,15,43.5,38.5,4.2,14.8,43.0,62.45,45.49
2018,1,4,8,30,9.0,53.0,4.2,15.0,55.0,57.29,42.4
2018,1,4,8,45,12.0,65.5,4.2,15.2,68.5,71.55,54.85
2018,1,4,9,0,15.0,78.0,4.2,15.4,82.0,85.98,67.29
2018,1,4,9,15,91.5,96.0,4.25,15.6,125.0,156.37,127.23
2018,1,4,9,30,168.0,114.0,4.3,15.8,168.0,221.18,182.0
2018,1,4,9,45,208.0,126.5,4.3,16.05,200.5,269.06,221.69
2018,1,4,10,0,248.0,139.0,4.3,16.3,233.0,310.87,256.01
2018,1,4,10,15,226.0,159.5,4.4,16.45,250.0,324.29,266.1
2018,1,4,10,30,204.0,180.0,4.5,16.6,267.0,328.39,268.65
2018,1,4,10,45,182.0,185.5,4.55,16.75,266.0,321.21,262.15
2018,1,4,11,0,160.0,191.0,4.6,16.9,265.0,313.06,254.83
2018,1,4,11,15,88.5,178.0,4.6,17.0,219.0,243.44,197.06
2018,1,4,11,30,17.0,165.0,4.6,17.1,173.0,175.53,140.04
2018,1,4,11,45,268.5,146.0,4.65,17.15,280.5,338.51,277.65
2018,1,4,12,0,520.0,127.0,4.7,17.2,388.0,491.0,401.7
2018,1,4,12,15,679.0,101.5,4.65,17.2,442.0,559.48,456.22
2018,1,4,12,30,838.0,76.0,4.6,17.2,496.0,620.53,504.14
2018,1,4,12,45,646.5,118.0,4.6,17.2,439.0,535.17,434.67
2018,1,4,13,0,455.0,160.0,4.6,17.2,382.0,448.66,364.17
2018,1,4,13,15,404.5,166.0,4.55,17.15,359.0,413.99,335.89
2018,1,4,13,30,354.0,172.0,4.5,17.1,336.0,375.58,304.41
2018,1,4,13,45,331.5,164.5,4.5,17.05,312.5,344.51,278.98
2018,1,4,14,0,309.0,157.0,4.5,17.0,289.0,313.93,253.68
2018,1,4,14,15,393.0,129.0,4.45,16.9,285.0,314.56,253.28
2018,1,4,14,30,477.0,101.0,4.4,16.8,281.0,304.34,242.93
2018,1,4,14,45,587.5,83.0,4.4,16.7,284.5,308.57,242.41
2018,1,4,15,0,698.0,65.0,4.4,16.6,288.0,300.76,230.2
2018,1,4,15,15,660.5,61.0,4.4,16.6,251.0,253.45,187.67
2018,1,4,15,30,623.0,57.0,4.4,16.6,214.0,208.53,147.14
2018,1,4,15,45,525.5,53.5,4.2,16.2,169.5,155.04,102.75
2018,1,4,16,0,428.0,50.0,4.0,15.8,125.0,110.27,67.61
2018,1,4,16,15,313.5,39.0,3.95,15.55,86.0,65.84,35.96
2018,1,4,16,30,199.0,28.0,3.9,15.3,47.0,32.6,14.57
2018,1,4,16,45,127.5,17.5,3.85,15.05,27.5,13.66,0.0
2018,1,4,17,0,56.0,7.0,3.8,14.8,8.0,6.88,0.0
2018,1,4,17,15,28.0,3.5,3.85,14.75,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,4.0,14.8,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,3.9,14.9,1.0,0.98,0.0
2018,1,5,7,45,0.0,3.0,3.8,15.0,3.0,2.89,0.0
2018,1,5,8,0,0.0,5.0,3.7,15.1,5.0,4.82,0.0
2018,1,5,8,15,0.0,5.5,3.55,15.2,5.5,5.3,0.0
2018,1,5,8,30,0.0,6.0,3.4,15.3,6.0,5.78,0.0
2018,1,5,8,45,0.0,7.5,3.25,15.35,7.5,7.23,0.48
2018,1,5,9,0,0.0,9.0,3.1,15.4,9.0,8.68,1.75
2018,1,5,9,15,0.0,10.5,3.0,15.45,10.5,10.12,3.0
2018,1,5,9,30,0.0,12.0,2.9,15.5,12.0,11.57,4.24
2018,1,5,9,45,0.0,16.5,2.8,15.55,16.5,15.92,7.94
2018,1,5,10,0,0.0,21.0,2.7,15.6,21.0,20.26,11.62
2018,1,5,10,15,0.5,54.0,2.55,15.65,54.0,52.48,38.89
2018,1,5,10,30,1.0,87.0,2.4,15.7,87.0,85.17,66.2
2018,1,5,10,45,8.5,121.0,2.25,15.7,124.5,124.85,99.18
2018,1,5,11,0,16.0,155.0,2.1,15.7,162.0,165.2,132.25
2018,1,5,11,15,16.5,153.5,1.95,15.7,161.0,163.51,130.62
2018,1,5,11,30,17.0,152.0,1.8,15.7,160.0,161.9,129.17
2018,1,5,11,45,9.0,126.0,1.7,15.75,130.5,129.49,102.4
2018,1,5,12,0,1.0,100.0,1.6,15.8,101.0,97.81,76.13
2018,1,5,12,15,3.0,117.0,1.6,15.75,119.0,116.13,91.33
2018,1,5,12,30,5.0,134.0,1.6,15.7,137.0,134.48,106.41
2018,1,5,12,45,20.5,160.5,1.6,15.65,171.0,170.88,136.41
2018,1,5,13,0,36.0,187.0,1.6,15.6,205.0,211.47,169.39
2018,1,5,13,15,20.0,164.0,1.7,15.55,174.0,173.03,138.1
2018,1,5,13,30,4.0,141.0,1.8,15.5,143.0,140.29,111.39
2018,1,5,13,45,3.0,126.5,1.85,15.45,128.0,125.04,99.07
2018,1,5,14,0,2.0,112.0,1.9,15.4,113.0,109.97,86.78
2018,1,5,14,15,7.0,99.5,2.0,15.3,102.5,99.78,78.51
2018,1,5,14,30,12.0,87.0,2.1,15.2,92.0,89.29,69.86
2018,1,5,14,45,14.0,100.5,2.15,15.1,105.5,102.84,81.22
2018,1,5,15,0,16.0,114.0,2.2,15.0,119.0,116.13,92.25
2018,1,5,15,15,8.0,92.5,2.2,15.0,95.0,91.91,72.06
2018,1,5,15,30,0.0,71.0,2.2,15.0,71.0,68.61,52.59
2018,1,5,15,45,0.0,55.5,2.55,14.7,55.5,53.57,39.77
2018,1,5,16,0,0.0,40.0,2.9,14.4,40.0,38.64,26.91
2018,1,5,16,15,0.0,30.5,3.05,14.3,30.5,29.45,18.76
2018,1,5,16,30,0.0,21.0,3.2,14.2,21.0,20.27,10.06
2018,1,5,16,45,6.5,12.0,3.35,14.05,12.0,11.67,0.0
2018,1,5,17,0,13.0,3.0,3.5,13.9,3.0,2.95,0.0
2018,1,5,17,15,6.5,1.5,3.6,13.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,6,7,15,33.0,4.0,2.4,12.25,4.5,0.0,0.0
2018,1,6,7,30,66.0,8.0,2.5,12.4,9.0,25.05,0.0
2018,1,6,7,45,235.0,19.0,2.55,12.55,39.0,102.74,0.0
2018,1,6,8,0,404.0,30.0,2.6,12.7,69.0,191.67,135.11
2018,1,6,8,15,500.0,36.5,2.65,12.85,109.0,252.32,195.19
2018,1,6,8,30,596.0,43.0,2.7,13.0,149.0,316.39,252.52
2018,1,6,8,45,651.0,46.5,2.7,13.15,189.5,367.83,298.67
2018,1,6,9,0,706.0,50.0,2.7,13.3,230.0,421.16,345.03
2018,1,6,9,15,738.5,53.5,2.75,13.45,268.0,464.12,381.89
2018,1,6,9,30,771.0,57.0,2.8,13.6,306.0,506.77,417.42
2018,1,6,9,45,791.5,60.0,2.8,13.75,339.5,541.19,445.36
2018,1,6,10,0,812.0,63.0,2.8,13.9,373.0,574.01,471.33
2018,1,6,10,15,829.0,65.5,2.85,14.05,402.0,602.19,493.3
2018,1,6,10,30,846.0,68.0,2.9,14.2,431.0,628.12,513.12
2018,1,6,10,45,772.0,85.5,3.0,14.35,430.0,609.45,497.71
2018,1,6,11,0,698.0,103.0,3.1,14.5,429.0,588.67,480.6
2018,1,6,11,15,666.5,115.5,3.25,14.6,434.5,584.24,476.7
2018,1,6,11,30,635.0,128.0,3.4,14.7,440.0,576.85,470.31
2018,1,6,11,45,565.5,148.5,3.5,14.75,429.5,547.2,446.08
2018,1,6,12,0,496.0,169.0,3.6,14.8,419.0,519.37,423.09
2018,1,6,12,15,503.0,167.0,3.65,14.85,420.5,515.74,420.19
2018,1,6,12,30,510.0,165.0,3.7,14.9,422.0,510.17,415.58
2018,1,6,12,45,599.5,138.5,3.7,14.9,436.5,530.37,432.23
2018,1,6,13,0,689.0,112.0,3.7,14.9,451.0,542.93,442.46
2018,1,6,13,15,648.5,118.5,3.7,14.9,430.0,509.34,414.86
2018,1,6,13,30,608.0,125.0,3.7,14.9,409.0,475.41,386.94
2018,1,6,13,45,632.0,112.0,3.7,14.85,395.5,455.26,370.21
2018,1,6,14,0,656.0,99.0,3.7,14.8,382.0,431.8,350.19
2018,1,6,14,15,654.5,92.5,3.75,14.75,359.0,400.12,322.92
2018,1,6,14,30,653.0,86.0,3.8,14.7,336.0,366.87,293.67
2018,1,6,14,45,654.0,78.5,3.8,14.65,310.0,332.09,262.29
2018,1,6,15,0,655.0,71.0,3.8,14.6,284.0,295.79,228.8
2018,1,6,15,15,679.0,61.5,3.8,14.6,258.5,262.76,196.53
2018,1,6,15,30,703.0,52.0,3.8,14.6,233.0,226.86,161.06
2018,1,6,15,45,588.0,52.0,3.75,14.05,185.5,168.63,112.72
2018,1,6,16,0,473.0,52.0,3.7,13.5,138.0,121.14,75.46
2018,1,6,16,15,359.0,43.0,3.65,13.2,98.0,75.84,42.63
2018,1,6,16,30,245.0,34.0,3.6,12.9,58.0,41.27,20.36
2018,1,6,16,45,163.5,22.0,3.6,12.6,34.5,17.34,0.0
2018,1,6,17,0,82.0,10.0,3.6,12.3,11.0,9.83,0.0
2018,1,6,17,15,41.0,5.0,3.6,12.2,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,7,7,15,33.5,4.0,2.05,10.2,4.5,0.0,0.0
2018,1,7,7,30,67.0,8.0,2.0,10.4,9.0,25.31,0.0
2018,1,7,7,45,107.5,14.5,1.9,10.6,22.0,56.92,0.0
2018,1,7,8,0,148.0,21.0,1.8,10.8,35.0,88.2,61.0
2018,1,7,8,15,77.5,27.0,1.85,10.95,34.5,65.48,48.48
2018,1,7,8,30,7.0,33.0,1.9,11.1,34.0,34.84,24.08
2018,1,7,8,45,3.5,39.5,1.95,11.3,40.0,39.76,28.58
2018,1,7,9,0,0.0,46.0,2.0,11.5,46.0,44.43,32.7
2018,1,7,9,15,0.0,55.5,2.0,11.7,55.5,53.63,40.63
2018,1,7,9,30,0.0,65.0,2.0,11.9,65.0,62.84,48.48
2018,1,7,9,45,0.0,77.0,2.0,12.1,77.0,74.94,58.7
2018,1,7,10,0,0.0,89.0,2.0,12.3,89.0,87.06,68.83
2018,1,7,10,15,0.0,101.0,2.0,12.5,101.0,99.18,78.87
2018,1,7,10,30,0.0,113.0,2.0,12.7,113.0,111.32,88.85
2018,1,7,10,45,0.5,127.5,2.0,12.85,127.5,126.41,101.25
2018,1,7,11,0,1.0,142.0,2.0,13.0,142.0,141.54,113.58
2018,1,7,11,15,1.0,140.5,1.9,13.15,140.5,139.58,111.73
2018,1,7,11,30,1.0,139.0,1.8,13.3,139.0,137.72,110.03
2018,1,7,11,45,0.5,129.0,1.75,13.4,129.0,126.9,100.97
2018,1,7,12,0,0.0,119.0,1.7,13.5,119.0,116.27,92.1
2018,1,7,12,15,1.5,139.5,1.65,13.55,140.5,137.97,110.03
2018,1,7,12,30,3.0,160.0,1.6,13.6,162.0,159.74,127.85
2018,1,7,12,45,10.0,171.0,1.55,13.65,176.0,175.17,140.55
2018,1,7,13,0,17.0,182.0,1.5,13.7,190.0,190.33,152.97
2018,1,7,13,15,14.0,175.0,1.35,13.65,181.5,180.83,145.17
2018,1,7,13,30,11.0,168.0,1.2,13.6,173.0,171.51,137.61
2018,1,7,13,45,5.5,148.5,1.1,13.55,151.0,148.44,118.8
2018,1,7,14,0,0.0,129.0,1.0,13.5,129.0,125.91,100.39
2018,1,7,14,15,0.0,123.0,0.95,13.35,123.0,119.89,95.65
2018,1,7,14,30,0.0,117.0,0.9,13.2,117.0,113.9,90.86
2018,1,7,14,45,1.0,109.5,0.9,13.1,110.0,106.81,85.11
2018,1,7,15,0,2.0,102.0,0.9,13.0,103.0,99.66,79.22
2018,1,7,15,15,1.0,86.0,0.9,13.0,86.5,83.55,65.69
2018,1,7,15,30,0.0,70.0,0.9,13.0,70.0,67.64,52.21
2018,1,7,15,45,0.0,55.0,0.95,12.8,55.0,53.1,39.74
2018,1,7,16,0,0.0,40.0,1.0,12.6,40.0,38.64,27.21
2018,1,7,16,15,0.0,30.0,1.05,12.55,30.0,28.97,18.63
2018,1,7,16,30,0.0,20.0,1.1,12.5,20.0,19.3,9.71
2018,1,7,16,45,9.5,12.5,1.1,12.4,12.5,12.16,0.0
2018,1,7,17,0,19.0,5.0,1.1,12.3,5.0,4.91,0.0
2018,1,7,17,15,9.5,2.5,1.15,12.3,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,5.2,13.2,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,5.3,13.3,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,5.4,13.4,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,5.5,13.5,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,5.65,13.65,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,5.8,13.8,7.0,6.74,0.05
2018,1,8,8,45,0.0,10.5,5.95,13.9,10.5,10.12,2.98
2018,1,8,9,0,0.0,14.0,6.1,14.0,14.0,13.5,5.9
2018,1,8,9,15,0.0,16.5,6.2,14.1,16.5,15.91,7.99
2018,1,8,9,30,0.0,19.0,6.3,14.2,19.0,18.33,10.05
2018,1,8,9,45,0.0,17.5,6.35,14.25,17.5,16.88,8.8
2018,1,8,10,0,0.0,16.0,6.4,14.3,16.0,15.44,7.54
2018,1,8,10,15,0.0,20.0,6.35,14.4,20.0,19.3,10.82
2018,1,8,10,30,0.0,24.0,6.3,14.5,24.0,23.17,14.08
2018,1,8,10,45,0.0,26.5,6.2,14.55,26.5,25.58,16.1
2018,1,8,11,0,0.0,29.0,6.1,14.6,29.0,28.0,18.12
2018,1,8,11,15,0.0,27.5,6.15,14.65,27.5,26.56,16.87
2018,1,8,11,30,0.0,26.0,6.2,14.7,26.0,25.11,15.62
2018,1,8,11,45,0.0,30.0,6.25,14.8,30.0,28.97,18.87
2018,1,8,12,0,0.0,34.0,6.3,14.9,34.0,32.84,22.11
2018,1,8,12,15,0.0,40.5,6.3,14.95,40.5,39.13,27.4
2018,1,8,12,30,0.0,47.0,6.3,15.0,47.0,45.42,32.69
2018,1,8,12,45,0.0,42.5,6.3,15.0,42.5,41.06,29.03
2018,1,8,13,0,0.0,38.0,6.3,15.0,38.0,36.71,25.38
2018,1,8,13,15,0.0,41.0,6.25,15.0,41.0,39.61,27.85
2018,1,8,13,30,0.0,44.0,6.2,15.0,44.0,42.51,30.33
2018,1,8,13,45,0.5,61.5,6.15,15.0,61.5,59.7,44.89
2018,1,8,14,0,1.0,79.0,6.1,15.0,79.0,76.89,59.43
2018,1,8,14,15,1.0,65.5,6.1,14.95,65.5,63.77,48.46
2018,1,8,14,30,1.0,52.0,6.1,14.9,52.0,50.66,37.45
2018,1,8,14,45,1.5,58.0,6.15,14.85,58.5,56.62,42.56
2018,1,8,15,0,2.0,64.0,6.2,14.8,65.0,62.54,47.61
2018,1,8,15,15,2.0,60.0,6.2,14.8,61.0,58.58,44.24
2018,1,8,15,30,2.0,56.0,6.2,14.8,57.0,54.62,40.8
2018,1,8,15,45,1.0,38.0,6.05,14.7,38.5,36.89,25.67
2018,1,8,16,0,0.0,20.0,5.9,14.6,20.0,19.29,10.64
2018,1,8,16,15,0.0,16.5,5.75,14.55,16.5,15.91,7.59
2018,1,8,16,30,0.0,13.0,5.6,14.5,13.0,12.53,4.3
2018,1,8,16,45,7.5,9.0,5.45,14.45,9.0,8.75,0.0
2018,1,8,17,0,15.0,5.0,5.3,14.4,5.0,4.91,0.0
2018,1,8,17,15,7.5,2.5,5.3,14.4,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,5.35,14.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,5.95,14.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,6.25,14.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,6.25,14.8,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,6.0,14.75,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,9,7,15,1.5,1.5,4.05,13.8,1.5,0.0,0.0
2018,1,9,7,30,3.0,3.0,4.5,13.9,3.0,3.73,0.0
2018,1,9,7,45,1.5,9.0,4.95,13.95,9.0,9.13,0.0
2018,1,9,8,0,0.0,15.0,5.4,14.0,15.0,14.47,5.59
2018,1,9,8,15,0.0,21.5,5.75,14.05,21.5,20.74,11.56
2018,1,9,8,30,0.0,28.0,6.1,14.1,28.0,27.02,17.16
2018,1,9,8,45,0.0,32.5,6.45,14.2,32.5,31.37,21.05
2018,1,9,9,0,0.0,37.0,6.8,14.3,37.0,35.72,24.86
2018,1,9,9,15,0.0,37.0,6.8,14.3,37.0,35.72,24.91
2018,1,9,9,30,0.0,37.0,6.8,14.3,37.0,35.72,24.91
2018,1,9,9,45,0.0,60.5,6.85,14.35,60.5,58.47,44.23
2018,1,9,10,0,0.0,84.0,6.9,14.4,84.0,81.85,63.95
2018,1,9,10,15,0.5,108.0,6.8,14.4,108.0,106.79,84.85
2018,1,9,10,30,1.0,132.0,6.7,14.4,132.0,131.94,105.77
2018,1,9,10,45,0.5,94.5,6.6,14.4,94.5,92.3,72.42
2018,1,9,11,0,0.0,57.0,6.5,14.4,57.0,55.09,41.03
2018,1,9,11,15,2.0,87.5,6.55,14.35,88.5,86.08,67.13
2018,1,9,11,30,4.0,118.0,6.6,14.3,120.0,118.14,93.94
2018,1,9,11,45,2.0,122.5,6.65,14.3,123.5,121.24,96.38
2018,1,9,12,0,0.0,127.0,6.7,14.3,127.0,124.36,98.87
2018,1,9,12,15,0.5,122.0,6.9,14.25,122.5,119.52,94.87
2018,1,9,12,30,1.0,117.0,7.1,14.2,118.0,114.73,90.93
2018,1,9,12,45,31.0,146.0,7.3,14.15,161.5,166.35,134.68
2018,1,9,13,0,61.0,175.0,7.5,14.1,205.0,214.06,174.78
2018,1,9,13,15,42.5,154.5,7.75,14.1,175.0,179.99,146.24
2018,1,9,13,30,24.0,134.0,8.0,14.1,145.0,147.07,118.62
2018,1,9,13,45,25.5,120.0,8.2,14.05,131.5,132.63,106.69
2018,1,9,14,0,27.0,106.0,8.4,14.0,118.0,118.2,94.68
2018,1,9,14,15,52.0,125.0,8.4,14.0,146.0,147.88,119.68
2018,1,9,14,30,77.0,144.0,8.4,14.0,174.0,175.57,142.66
2018,1,9,14,45,134.5,129.5,8.4,13.95,176.5,181.85,147.12
2018,1,9,15,0,192.0,115.0,8.4,13.9,179.0,182.46,145.91
2018,1,9,15,15,138.0,96.5,8.4,13.9,139.5,136.92,107.49
2018,1,9,15,30,84.0,78.0,8.4,13.9,100.0,98.03,75.17
2018,1,9,15,45,74.0,64.0,8.45,13.8,81.0,77.72,57.56
2018,1,9,16,0,64.0,50.0,8.5,13.7,62.0,58.43,40.99
2018,1,9,16,15,55.5,38.5,8.55,13.65,47.0,42.75,27.69
2018,1,9,16,30,47.0,27.0,8.6,13.6,32.0,28.0,15.38
2018,1,9,16,45,38.5,18.0,8.65,13.5,21.0,16.42,1.91
2018,1,9,17,0,30.0,9.0,8.7,13.4,10.0,8.85,0.0
2018,1,9,17,15,15.0,4.5,8.75,13.4,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,8.9,13.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,9.0,13.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,8.95,13.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,8.9,13.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,8.9,13.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,8.9,13.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,8.8,13.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,8.65,12.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,8.6,12.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,8.55,12.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,8.5,12.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,8.4,12.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,8.3,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,8.25,12.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,8.2,12.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,8.1,12.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,7.95,12.25,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,7.9,12.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,7.8,12.15,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,7.65,12.05,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,7.5,11.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,7.15,11.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,7.05,11.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,6.75,11.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,6.55,11.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,6.0,11.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,5.75,11.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,4.3,12.05,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,4.1,12.2,1.0,0.98,0.0
2018,1,10,7,45,0.0,7.5,3.9,12.4,7.5,7.23,0.0
2018,1,10,8,0,0.0,14.0,3.7,12.6,14.0,13.5,4.93
2018,1,10,8,15,0.0,14.0,3.6,12.7,14.0,13.5,5.63
2018,1,10,8,30,0.0,14.0,3.5,12.8,14.0,13.5,5.82
2018,1,10,8,45,0.0,13.5,3.4,12.85,13.5,13.02,5.51
2018,1,10,9,0,0.0,13.0,3.3,12.9,13.0,12.53,5.14
2018,1,10,9,15,0.0,34.0,3.3,13.0,34.0,32.82,22.6
2018,1,10,9,30,0.0,55.0,3.3,13.1,55.0,53.14,39.98
2018,1,10,9,45,0.5,76.0,3.3,13.15,76.0,74.16,57.81
2018,1,10,10,0,1.0,97.0,3.3,13.2,97.0,95.98,76.15
2018,1,10,10,15,6.0,125.5,3.35,13.25,128.0,128.77,103.63
2018,1,10,10,30,11.0,154.0,3.4,13.3,159.0,161.98,131.16
2018,1,10,10,45,10.5,159.0,3.5,13.35,164.0,166.33,134.5
2018,1,10,11,0,10.0,164.0,3.6,13.4,169.0,170.73,137.93
2018,1,10,11,15,15.5,174.0,3.65,13.45,181.5,184.49,149.24
2018,1,10,11,30,21.0,184.0,3.7,13.5,194.0,198.26,160.51
2018,1,10,11,45,12.5,167.5,3.75,13.55,173.5,174.67,140.79
2018,1,10,12,0,4.0,151.0,3.8,13.6,153.0,151.55,121.47
2018,1,10,12,15,6.0,149.0,3.75,13.65,152.0,150.58,120.71
2018,1,10,12,30,8.0,147.0,3.7,13.7,151.0,149.6,119.93
2018,1,10,12,45,17.0,169.0,3.65,13.75,177.5,177.48,143.09
2018,1,10,13,0,26.0,191.0,3.6,13.8,204.0,205.1,165.83
2018,1,10,13,15,17.0,170.5,3.5,13.85,179.0,177.98,143.43
2018,1,10,13,30,8.0,150.0,3.4,13.9,154.0,151.56,121.62
2018,1,10,13,45,4.0,132.5,3.25,13.95,134.5,131.53,105.11
2018,1,10,14,0,0.0,115.0,3.1,14.0,115.0,111.92,88.87
2018,1,10,14,15,29.5,121.0,3.0,14.0,132.5,133.46,107.13
2018,1,10,14,30,59.0,127.0,2.9,14.0,150.0,150.83,121.47
2018,1,10,14,45,52.5,124.0,2.8,14.05,143.0,142.65,114.43
2018,1,10,15,0,46.0,121.0,2.7,14.1,136.0,134.83,107.73
2018,1,10,15,15,24.0,93.0,2.7,14.1,101.0,98.11,77.19
2018,1,10,15,30,2.0,65.0,2.7,14.1,66.0,63.33,48.31
2018,1,10,15,45,104.0,50.5,2.55,13.95,71.0,71.44,51.1
2018,1,10,16,0,206.0,36.0,2.4,13.8,76.0,67.83,42.81
2018,1,10,16,15,243.0,32.5,2.4,13.7,68.0,57.01,31.72
2018,1,10,16,30,280.0,29.0,2.4,13.6,60.0,41.64,19.36
2018,1,10,16,45,178.0,19.0,2.35,13.5,35.5,15.23,2.49
2018,1,10,17,0,76.0,9.0,2.3,13.4,11.0,8.85,0.0
2018,1,10,17,15,38.0,4.5,2.3,13.35,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,7,15,1.5,1.5,0.85,12.7,1.5,0.0,0.0
2018,1,11,7,30,3.0,3.0,0.8,12.8,3.0,3.73,0.0
2018,1,11,7,45,1.5,10.0,0.75,12.9,10.0,10.1,0.0
2018,1,11,8,0,0.0,17.0,0.7,13.0,17.0,16.4,7.26
2018,1,11,8,15,10.5,27.0,0.8,13.15,29.0,30.6,19.85
2018,1,11,8,30,21.0,37.0,0.9,13.3,41.0,45.97,33.3
2018,1,11,8,45,10.5,49.0,1.0,13.45,51.0,52.32,39.05
2018,1,11,9,0,0.0,61.0,1.1,13.6,61.0,59.57,45.3
2018,1,11,9,15,2.5,69.5,1.25,13.75,70.5,69.28,53.61
2018,1,11,9,30,5.0,78.0,1.4,13.9,80.0,79.17,61.97
2018,1,11,9,45,48.5,107.5,1.5,14.05,126.5,140.17,113.81
2018,1,11,10,0,92.0,137.0,1.6,14.2,173.0,207.34,169.66
2018,1,11,10,15,113.5,156.5,1.5,14.4,204.0,243.85,199.08
2018,1,11,10,30,135.0,176.0,1.4,14.6,235.0,280.61,228.29
2018,1,11,10,45,90.5,183.0,1.3,14.75,223.5,252.13,203.91
2018,1,11,11,0,46.0,190.0,1.2,14.9,212.0,229.85,184.62
2018,1,11,11,15,52.5,197.0,1.05,15.0,223.0,241.13,193.42
2018,1,11,11,30,59.0,204.0,0.9,15.1,234.0,252.32,201.9
2018,1,11,11,45,108.5,217.5,0.75,15.2,273.0,306.47,244.81
2018,1,11,12,0,158.0,231.0,0.6,15.3,312.0,352.68,280.21
2018,1,11,12,15,206.5,225.5,0.65,15.35,332.0,375.84,298.57
2018,1,11,12,30,255.0,220.0,0.7,15.4,352.0,403.71,320.39
2018,1,11,12,45,283.5,214.0,0.75,15.45,358.5,409.67,325.17
2018,1,11,13,0,312.0,208.0,0.8,15.5,365.0,413.76,328.6
2018,1,11,13,15,309.0,202.0,1.0,15.45,354.0,397.15,316.57
2018,1,11,13,30,306.0,196.0,1.2,15.4,343.0,379.75,303.71
2018,1,11,13,45,214.0,193.0,1.35,15.4,293.5,312.97,250.96
