Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,7,15,54.5,9.0,1.7,13.15,11.5,21.94,0.0
2018,2,1,7,30,109.0,18.0,1.8,13.4,23.0,59.35,0.0
2018,2,1,7,45,175.0,32.5,1.85,13.7,51.5,112.36,76.44
2018,2,1,8,0,241.0,47.0,1.9,14.0,80.0,160.87,123.49
2018,2,1,8,15,292.0,60.5,1.9,14.2,115.5,207.67,165.29
2018,2,1,8,30,343.0,74.0,1.9,14.4,151.0,258.37,209.51
2018,2,1,8,45,367.5,87.0,1.9,14.65,185.5,298.45,244.13
2018,2,1,9,0,392.0,100.0,1.9,14.9,220.0,339.41,278.45
2018,2,1,9,15,449.0,106.0,1.85,15.2,262.0,391.51,320.85
2018,2,1,9,30,506.0,112.0,1.8,15.5,304.0,446.0,363.99
2018,2,1,9,45,540.5,117.0,1.75,15.8,340.0,486.82,395.33
2018,2,1,10,0,575.0,122.0,1.7,16.1,376.0,531.37,428.7
2018,2,1,10,15,599.5,125.0,1.75,16.4,406.5,563.13,452.23
2018,2,1,10,30,624.0,128.0,1.8,16.7,437.0,593.61,474.53
2018,2,1,10,45,643.0,129.5,1.8,17.0,461.5,616.96,490.96
2018,2,1,11,0,662.0,131.0,1.8,17.3,486.0,638.35,505.78
2018,2,1,11,15,652.5,139.5,1.9,17.5,499.0,644.4,509.53
2018,2,1,11,30,643.0,148.0,2.0,17.7,512.0,647.73,511.39
2018,2,1,11,45,686.5,137.0,2.1,17.9,531.5,666.34,525.61
2018,2,1,12,0,730.0,126.0,2.2,18.1,551.0,682.03,537.51
2018,2,1,12,15,772.5,113.5,2.3,18.2,565.0,690.11,543.73
2018,2,1,12,30,815.0,101.0,2.4,18.3,579.0,697.05,549.08
2018,2,1,12,45,817.5,99.0,2.5,18.45,574.5,683.46,539.44
2018,2,1,13,0,820.0,97.0,2.6,18.6,570.0,666.89,527.32
2018,2,1,13,15,835.5,90.0,2.7,18.6,562.5,650.55,515.47
2018,2,1,13,30,851.0,83.0,2.8,18.6,555.0,630.71,500.68
2018,2,1,13,45,819.0,86.5,2.85,18.65,527.0,589.98,469.07
2018,2,1,14,0,787.0,90.0,2.9,18.7,499.0,548.49,436.46
2018,2,1,14,15,781.0,86.0,2.9,18.65,473.5,512.8,407.88
2018,2,1,14,30,775.0,82.0,2.9,18.6,448.0,475.35,377.18
2018,2,1,14,45,735.5,84.0,2.9,18.55,411.5,427.12,337.32
2018,2,1,15,0,696.0,86.0,2.9,18.5,375.0,379.93,297.55
2018,2,1,15,15,636.5,86.0,2.9,18.5,330.5,325.2,251.35
2018,2,1,15,30,577.0,86.0,2.9,18.5,286.0,274.5,207.97
2018,2,1,15,45,634.5,69.0,2.85,17.85,262.5,243.77,177.82
2018,2,1,16,0,692.0,52.0,2.8,17.2,239.0,207.33,141.68
2018,2,1,16,15,617.5,48.5,2.85,16.85,192.5,153.86,96.77
2018,2,1,16,30,543.0,45.0,2.9,16.5,146.0,106.23,59.48
2018,2,1,16,45,453.0,38.5,2.9,16.1,106.5,63.21,30.96
2018,2,1,17,0,363.0,32.0,2.9,15.7,67.0,29.77,14.8
2018,2,1,17,15,225.0,20.5,2.9,15.55,38.5,16.76,0.0
2018,2,1,17,30,87.0,9.0,2.9,15.4,10.0,8.85,0.0
2018,2,1,17,45,43.5,4.5,2.9,15.25,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,7,15,68.0,9.5,1.6,13.7,13.0,25.8,0.0
2018,2,2,7,30,136.0,19.0,1.7,14.0,26.0,69.02,0.0
2018,2,2,7,45,203.5,33.0,1.75,14.35,55.5,122.66,84.73
2018,2,2,8,0,271.0,47.0,1.8,14.7,85.0,172.68,132.62
2018,2,2,8,15,358.5,56.5,1.9,14.95,126.5,231.56,184.08
2018,2,2,8,30,446.0,66.0,2.0,15.2,168.0,299.77,242.48
2018,2,2,8,45,425.5,82.5,2.1,15.45,196.0,323.4,263.95
2018,2,2,9,0,405.0,99.0,2.2,15.7,224.0,346.32,283.71
2018,2,2,9,15,459.0,106.0,2.3,15.95,266.5,398.5,326.55
2018,2,2,9,30,513.0,113.0,2.4,16.2,309.0,452.85,370.05
2018,2,2,9,45,512.5,125.5,2.45,16.45,337.5,480.36,391.07
2018,2,2,10,0,512.0,138.0,2.5,16.7,366.0,506.03,410.32
2018,2,2,10,15,476.0,158.0,2.6,16.9,382.0,513.97,415.18
2018,2,2,10,30,440.0,178.0,2.7,17.1,398.0,518.47,417.31
2018,2,2,10,45,468.0,181.0,2.8,17.3,425.0,547.06,439.08
2018,2,2,11,0,496.0,184.0,2.9,17.5,452.0,574.56,459.69
2018,2,2,11,15,539.5,176.5,2.95,17.65,476.5,600.51,479.44
2018,2,2,11,30,583.0,169.0,3.0,17.8,501.0,624.87,497.86
2018,2,2,11,45,551.0,184.0,3.05,18.0,502.0,616.21,489.82
2018,2,2,12,0,519.0,199.0,3.1,18.2,503.0,605.31,480.33
2018,2,2,12,15,498.5,206.5,3.15,18.3,499.5,592.87,470.28
2018,2,2,12,30,478.0,214.0,3.2,18.4,496.0,578.81,459.0
2018,2,2,12,45,534.0,192.5,3.2,18.5,505.0,586.35,465.57
2018,2,2,13,0,590.0,171.0,3.2,18.6,514.0,592.76,470.93
2018,2,2,13,15,676.5,140.0,3.15,18.6,524.5,603.03,479.59
2018,2,2,13,30,763.0,109.0,3.1,18.6,535.0,605.44,481.98
2018,2,2,13,45,790.5,99.0,3.1,18.6,526.0,588.72,468.77
2018,2,2,14,0,818.0,89.0,3.1,18.6,517.0,567.9,452.11
2018,2,2,14,15,838.5,80.0,3.1,18.5,499.0,540.15,429.69
2018,2,2,14,30,859.0,71.0,3.1,18.4,481.0,507.88,403.03
2018,2,2,14,45,818.0,72.5,3.05,18.3,440.5,455.79,360.02
2018,2,2,15,0,777.0,74.0,3.0,18.2,400.0,404.23,316.64
2018,2,2,15,15,661.5,84.0,3.0,18.2,343.0,334.56,259.01
2018,2,2,15,30,546.0,94.0,3.0,18.2,286.0,274.08,208.76
2018,2,2,15,45,533.5,83.0,2.85,17.7,250.5,231.43,171.01
2018,2,2,16,0,521.0,72.0,2.7,17.2,215.0,189.22,133.23
2018,2,2,16,15,471.0,63.5,2.7,16.95,175.0,143.5,94.46
2018,2,2,16,30,421.0,55.0,2.7,16.7,135.0,102.55,61.62
2018,2,2,16,45,298.5,46.0,2.7,16.45,95.0,60.6,33.86
2018,2,2,17,0,176.0,37.0,2.7,16.2,55.0,32.13,17.85
2018,2,2,17,15,109.0,22.5,2.65,16.05,31.5,17.8,0.0
2018,2,2,17,30,42.0,8.0,2.6,15.9,8.0,7.86,0.0
2018,2,2,17,45,21.0,4.0,2.6,15.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,2,3,7,15,117.0,11.0,2.8,13.3,17.0,39.37,0.0
2018,2,3,7,30,234.0,22.0,2.8,13.7,34.0,101.23,0.0
2018,2,3,7,45,382.5,30.0,2.8,14.05,74.0,180.5,127.12
2018,2,3,8,0,531.0,38.0,2.8,14.4,114.0,263.85,203.48
2018,2,3,8,15,602.5,43.5,2.7,14.65,159.5,320.89,255.42
2018,2,3,8,30,674.0,49.0,2.6,14.9,205.0,386.21,312.4
2018,2,3,8,45,719.0,53.0,2.5,15.2,250.5,440.34,358.71
2018,2,3,9,0,764.0,57.0,2.4,15.5,296.0,495.88,404.37
2018,2,3,9,15,795.0,59.5,2.35,15.85,338.5,542.47,441.55
2018,2,3,9,30,826.0,62.0,2.3,16.2,381.0,588.65,477.15
2018,2,3,9,45,848.0,64.0,2.25,16.6,419.0,623.59,503.19
2018,2,3,10,0,870.0,66.0,2.2,17.0,457.0,660.87,529.78
2018,2,3,10,15,883.5,67.5,2.2,17.35,488.5,689.83,549.16
2018,2,3,10,30,897.0,69.0,2.2,17.7,520.0,716.28,566.54
2018,2,3,10,45,906.0,70.5,2.15,18.1,545.0,736.76,579.03
2018,2,3,11,0,915.0,72.0,2.1,18.5,570.0,754.2,589.32
2018,2,3,11,15,921.5,73.0,2.05,18.9,588.0,766.05,595.62
2018,2,3,11,30,928.0,74.0,2.0,19.3,606.0,774.57,599.68
2018,2,3,11,45,931.0,74.5,1.95,19.7,616.0,776.52,599.22
2018,2,3,12,0,934.0,75.0,1.9,20.1,626.0,775.02,596.53
2018,2,3,12,15,934.0,75.5,1.8,20.4,628.5,767.87,589.86
2018,2,3,12,30,934.0,76.0,1.7,20.7,631.0,757.3,580.98
2018,2,3,12,45,931.0,75.5,1.6,21.0,624.5,740.16,567.68
2018,2,3,13,0,928.0,75.0,1.5,21.3,618.0,719.84,552.33
2018,2,3,13,15,922.5,74.5,1.5,21.4,604.0,694.78,535.04
2018,2,3,13,30,917.0,74.0,1.5,21.5,590.0,666.88,514.52
2018,2,3,13,45,908.5,73.0,1.45,21.6,568.5,633.92,489.51
2018,2,3,14,0,900.0,72.0,1.4,21.7,547.0,598.63,462.39
2018,2,3,14,15,888.0,71.0,1.45,21.65,519.0,559.3,432.6
2018,2,3,14,30,876.0,70.0,1.5,21.6,491.0,518.29,400.69
2018,2,3,14,45,858.5,68.0,1.55,21.5,456.5,472.24,364.09
2018,2,3,15,0,841.0,66.0,1.6,21.4,422.0,425.58,325.86
2018,2,3,15,15,816.5,63.0,1.6,21.4,382.0,374.41,282.83
2018,2,3,15,30,792.0,60.0,1.6,21.4,342.0,323.76,239.12
2018,2,3,15,45,756.5,57.0,1.65,20.6,298.5,270.85,193.73
2018,2,3,16,0,721.0,54.0,1.7,19.8,255.0,220.18,149.61
2018,2,3,16,15,666.5,49.5,1.75,19.35,209.5,167.22,104.8
2018,2,3,16,30,612.0,45.0,1.8,18.9,164.0,119.23,66.49
2018,2,3,16,45,522.0,38.5,1.85,18.5,120.5,70.6,33.67
2018,2,3,17,0,432.0,32.0,1.9,18.1,77.0,32.74,15.31
2018,2,3,17,15,269.5,21.0,1.9,17.95,44.5,16.82,0.0
2018,2,3,17,30,107.0,10.0,1.9,17.8,12.0,9.83,0.0
2018,2,3,17,45,53.5,5.0,1.9,17.65,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,7,15,38.0,10.5,1.6,14.0,12.5,19.67,0.0
2018,2,4,7,30,76.0,21.0,1.6,14.3,25.0,51.41,0.0
2018,2,4,7,45,114.0,37.5,1.6,14.6,50.5,92.43,64.88
2018,2,4,8,0,152.0,54.0,1.6,14.9,76.0,130.2,100.08
2018,2,4,8,15,187.5,70.5,1.65,15.1,107.5,170.08,135.24
2018,2,4,8,30,223.0,87.0,1.7,15.3,139.0,212.63,172.09
2018,2,4,8,45,296.0,97.0,1.75,15.5,181.5,268.72,219.52
2018,2,4,9,0,369.0,107.0,1.8,15.7,224.0,338.0,276.55
2018,2,4,9,15,357.0,125.5,1.85,16.0,251.0,363.95,297.15
2018,2,4,9,30,345.0,144.0,1.9,16.3,278.0,379.81,309.47
2018,2,4,9,45,237.0,163.0,1.95,16.55,259.0,340.56,276.49
2018,2,4,10,0,129.0,182.0,2.0,16.8,240.0,286.54,231.29
2018,2,4,10,15,156.5,198.0,2.05,17.15,273.5,324.99,261.86
2018,2,4,10,30,184.0,214.0,2.1,17.5,307.0,363.91,291.98
2018,2,4,10,45,190.5,227.5,2.15,17.85,328.0,384.95,307.45
2018,2,4,11,0,197.0,241.0,2.2,18.2,349.0,405.41,322.41
2018,2,4,11,15,308.0,232.0,2.2,18.5,407.0,485.5,385.02
2018,2,4,11,30,419.0,223.0,2.2,18.8,465.0,565.44,445.61
2018,2,4,11,45,414.5,228.0,2.2,19.1,471.0,565.78,444.29
2018,2,4,12,0,410.0,233.0,2.2,19.4,477.0,564.44,442.32
2018,2,4,12,15,425.5,229.0,2.25,19.5,483.0,566.66,444.09
2018,2,4,12,30,441.0,225.0,2.3,19.6,489.0,566.98,444.41
2018,2,4,12,45,572.5,181.5,2.3,19.75,521.0,605.52,475.17
2018,2,4,13,0,704.0,138.0,2.3,19.9,553.0,640.93,502.64
2018,2,4,13,15,751.5,119.0,2.3,19.9,553.0,635.4,498.73
2018,2,4,13,30,799.0,100.0,2.3,19.9,553.0,624.34,490.81
2018,2,4,13,45,818.5,92.5,2.35,19.85,542.0,604.45,475.84
2018,2,4,14,0,838.0,85.0,2.4,19.8,531.0,580.88,457.68
2018,2,4,14,15,851.5,79.5,2.4,19.65,512.5,552.38,435.13
2018,2,4,14,30,865.0,74.0,2.4,19.5,494.0,520.53,409.29
2018,2,4,14,45,850.0,72.0,2.4,19.35,460.5,475.65,372.61
2018,2,4,15,0,835.0,70.0,2.4,19.2,427.0,429.87,334.23
2018,2,4,15,15,810.5,67.0,2.4,19.2,387.0,378.81,290.56
2018,2,4,15,30,786.0,64.0,2.4,19.2,347.0,328.29,246.28
2018,2,4,15,45,752.0,60.5,2.4,18.6,303.5,275.4,200.02
2018,2,4,16,0,718.0,57.0,2.4,18.0,260.0,224.62,155.06
2018,2,4,16,15,666.0,51.5,2.4,17.65,214.0,171.06,109.05
2018,2,4,16,30,614.0,46.0,2.4,17.3,168.0,122.22,69.37
2018,2,4,16,45,526.5,39.0,2.4,16.95,124.0,72.86,35.31
2018,2,4,17,0,439.0,32.0,2.4,16.6,80.0,34.01,15.72
2018,2,4,17,15,277.0,22.0,2.4,16.5,47.0,17.61,0.84
2018,2,4,17,30,115.0,12.0,2.4,16.4,14.0,11.8,0.0
2018,2,4,17,45,57.5,6.0,2.4,16.25,7.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,15,100.5,10.5,0.9,14.8,16.5,35.26,0.0
2018,2,5,7,30,201.0,21.0,0.9,15.0,33.0,93.33,12.31
2018,2,5,7,45,295.5,33.5,0.95,15.15,69.0,156.13,111.59
2018,2,5,8,0,390.0,46.0,1.0,15.3,105.0,220.38,169.66
2018,2,5,8,15,523.0,49.0,1.1,15.5,156.5,299.04,236.57
2018,2,5,8,30,656.0,52.0,1.2,15.7,208.0,384.77,308.15
2018,2,5,8,45,701.0,55.5,1.25,15.9,253.0,438.06,352.85
2018,2,5,9,0,746.0,59.0,1.3,16.1,298.0,492.75,397.28
2018,2,5,9,15,778.5,62.0,1.45,16.35,341.0,540.51,435.49
2018,2,5,9,30,811.0,65.0,1.6,16.6,384.0,588.0,472.51
2018,2,5,9,45,834.5,66.5,1.75,16.8,422.0,627.23,502.64
2018,2,5,10,0,858.0,68.0,1.9,17.0,460.0,660.73,527.59
2018,2,5,10,15,872.5,69.5,1.95,17.25,492.0,690.3,547.82
2018,2,5,10,30,887.0,71.0,2.0,17.5,524.0,717.42,566.13
2018,2,5,10,45,897.5,72.0,2.1,17.75,549.5,738.4,580.28
2018,2,5,11,0,908.0,73.0,2.2,18.0,575.0,756.4,592.36
2018,2,5,11,15,915.5,74.0,2.25,18.2,593.5,769.04,600.44
2018,2,5,11,30,923.0,75.0,2.3,18.4,612.0,778.38,606.31
2018,2,5,11,45,857.5,95.5,2.3,18.6,601.0,755.59,589.09
2018,2,5,12,0,792.0,116.0,2.3,18.8,590.0,724.99,566.61
2018,2,5,12,15,741.0,131.5,2.35,18.95,576.5,699.38,548.12
2018,2,5,12,30,690.0,147.0,2.4,19.1,563.0,669.36,525.12
2018,2,5,12,45,763.0,124.0,2.45,19.2,580.0,684.71,537.6
2018,2,5,13,0,836.0,101.0,2.5,19.3,597.0,693.67,544.84
2018,2,5,13,15,802.0,106.5,2.6,19.3,574.0,657.33,517.78
2018,2,5,13,30,768.0,112.0,2.7,19.3,551.0,619.72,489.58
2018,2,5,13,45,700.5,126.0,2.75,19.25,515.0,570.53,451.7
2018,2,5,14,0,633.0,140.0,2.8,19.2,479.0,521.65,413.6
2018,2,5,14,15,713.5,110.5,2.9,19.0,474.5,511.94,406.63
2018,2,5,14,30,794.0,81.0,3.0,18.8,470.0,494.37,392.42
2018,2,5,14,45,719.5,92.0,3.05,18.6,425.5,437.28,346.06
2018,2,5,15,0,645.0,103.0,3.1,18.4,381.0,384.22,302.35
2018,2,5,15,15,632.5,95.0,3.1,18.4,346.5,340.74,264.92
2018,2,5,15,30,620.0,87.0,3.1,18.4,312.0,297.14,226.47
2018,2,5,15,45,668.0,71.0,3.05,17.65,286.0,263.14,193.97
2018,2,5,16,0,716.0,55.0,3.0,16.9,260.0,224.32,156.16
2018,2,5,16,15,663.5,50.5,2.95,16.5,214.5,171.56,110.41
2018,2,5,16,30,611.0,46.0,2.9,16.1,169.0,123.56,71.01
2018,2,5,16,45,525.0,39.5,2.8,15.65,125.5,74.68,36.79
2018,2,5,17,0,439.0,33.0,2.7,15.2,82.0,36.14,16.97
2018,2,5,17,15,287.0,23.0,2.65,15.1,49.0,18.39,3.17
2018,2,5,17,30,135.0,13.0,2.6,15.0,16.0,12.78,0.0
2018,2,5,17,45,67.5,6.5,2.55,14.9,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,6,7,15,173.0,11.5,2.3,14.0,22.0,54.61,0.0
2018,2,6,7,30,346.0,23.0,2.3,14.4,44.0,139.63,36.91
2018,2,6,7,45,406.0,31.5,2.3,14.75,78.0,193.06,139.89
2018,2,6,8,0,466.0,40.0,2.3,15.1,112.0,244.75,189.78
2018,2,6,8,15,525.0,50.0,2.3,15.3,156.5,302.52,241.45
2018,2,6,8,30,584.0,60.0,2.3,15.5,201.0,364.29,294.92
2018,2,6,8,45,704.0,55.5,2.35,15.75,259.5,441.71,359.63
2018,2,6,9,0,824.0,51.0,2.4,16.0,318.0,525.26,427.44
2018,2,6,9,15,853.5,53.0,2.45,16.2,362.0,572.59,465.24
2018,2,6,9,30,883.0,55.0,2.5,16.4,406.0,619.37,501.66
2018,2,6,9,45,903.0,57.0,2.55,16.6,445.5,658.98,531.67
2018,2,6,10,0,923.0,59.0,2.6,16.8,485.0,696.73,558.28
2018,2,6,10,15,936.0,61.0,2.6,17.0,518.0,727.42,579.1
2018,2,6,10,30,949.0,63.0,2.6,17.2,551.0,755.38,597.77
2018,2,6,10,45,958.0,64.0,2.65,17.4,577.0,776.3,611.56
2018,2,6,11,0,967.0,65.0,2.7,17.6,603.0,793.98,623.1
2018,2,6,11,15,973.0,65.5,2.7,17.8,621.5,805.47,629.96
2018,2,6,11,30,979.0,66.0,2.7,18.0,640.0,813.43,634.46
2018,2,6,11,45,981.5,67.0,2.75,18.15,650.5,815.71,635.53
2018,2,6,12,0,984.0,68.0,2.8,18.3,661.0,814.34,634.19
2018,2,6,12,15,981.5,68.5,2.8,18.4,662.0,805.04,627.18
2018,2,6,12,30,979.0,69.0,2.8,18.5,663.0,792.18,617.83
2018,2,6,12,45,975.0,69.5,2.75,18.65,656.5,774.77,604.96
2018,2,6,13,0,971.0,70.0,2.7,18.8,650.0,754.03,589.83
2018,2,6,13,15,966.5,70.0,2.7,18.85,636.5,729.19,572.33
2018,2,6,13,30,962.0,70.0,2.7,18.9,623.0,701.28,552.24
2018,2,6,13,45,954.5,69.0,2.7,19.0,601.5,667.54,526.35
2018,2,6,14,0,947.0,68.0,2.7,19.1,580.0,631.24,498.08
2018,2,6,14,15,885.0,78.0,2.7,19.05,537.0,573.99,453.43
2018,2,6,14,30,823.0,88.0,2.7,19.0,494.0,519.19,409.9
2018,2,6,14,45,773.5,90.5,2.7,18.9,451.0,463.89,365.37
2018,2,6,15,0,724.0,93.0,2.7,18.8,408.0,410.35,321.32
2018,2,6,15,15,745.5,81.0,2.7,18.8,379.5,372.95,288.26
2018,2,6,15,30,767.0,69.0,2.7,18.8,351.0,331.76,250.79
2018,2,6,15,45,688.5,69.5,2.5,18.2,299.0,269.64,198.13
2018,2,6,16,0,610.0,70.0,2.3,17.6,247.0,214.78,151.56
2018,2,6,16,15,617.5,58.0,2.25,17.2,211.0,171.04,111.62
2018,2,6,16,30,625.0,46.0,2.2,16.8,175.0,127.15,73.15
2018,2,6,16,45,561.5,39.0,2.2,16.4,132.5,80.0,39.42
2018,2,6,17,0,498.0,32.0,2.2,16.0,90.0,39.58,18.16
2018,2,6,17,15,333.0,23.0,2.1,16.0,54.0,18.17,4.54
2018,2,6,17,30,168.0,14.0,2.0,16.0,18.0,13.76,0.0
2018,2,6,17,45,84.0,7.0,1.95,16.0,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.1,12.95,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.1,13.0,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.0,2.15,13.4,22.0,53.33,0.0
2018,2,7,7,30,297.0,23.0,2.2,13.8,42.0,126.68,45.08
2018,2,7,7,45,325.0,36.0,2.25,14.2,73.5,170.53,124.98
2018,2,7,8,0,353.0,49.0,2.3,14.6,105.0,211.1,164.72
2018,2,7,8,15,523.5,49.0,2.25,14.8,162.0,302.17,242.14
2018,2,7,8,30,694.0,49.0,2.2,15.0,219.0,403.65,326.96
2018,2,7,8,45,736.5,52.5,2.15,15.25,265.0,457.36,372.24
2018,2,7,9,0,779.0,56.0,2.1,15.5,311.0,512.29,416.97
2018,2,7,9,15,807.5,59.0,1.95,15.8,354.0,559.08,453.32
2018,2,7,9,30,836.0,62.0,1.8,16.1,397.0,605.27,487.77
2018,2,7,9,45,856.5,63.5,1.7,16.45,435.0,639.33,512.29
2018,2,7,10,0,877.0,65.0,1.6,16.8,473.0,675.72,536.52
2018,2,7,10,15,890.5,66.5,1.55,17.2,505.0,705.21,555.28
2018,2,7,10,30,904.0,68.0,1.5,17.6,537.0,732.15,571.98
2018,2,7,10,45,913.5,69.5,1.4,18.0,562.5,753.39,583.94
2018,2,7,11,0,923.0,71.0,1.3,18.4,588.0,771.55,593.63
2018,2,7,11,15,929.0,71.5,1.25,18.6,606.0,782.72,599.43
2018,2,7,11,30,935.0,72.0,1.2,18.8,624.0,790.52,603.04
2018,2,7,11,45,938.0,72.5,1.15,19.0,634.5,792.6,602.85
2018,2,7,12,0,941.0,73.0,1.1,19.2,645.0,791.18,600.46
2018,2,7,12,15,940.0,74.0,1.1,19.25,647.0,783.83,595.19
2018,2,7,12,30,939.0,75.0,1.1,19.3,649.0,773.04,587.75
2018,2,7,12,45,934.0,76.5,1.1,19.35,643.0,756.53,576.54
2018,2,7,13,0,929.0,78.0,1.1,19.4,637.0,736.85,563.26
2018,2,7,13,15,924.5,77.5,1.1,19.35,623.5,712.29,546.85
2018,2,7,13,30,920.0,77.0,1.1,19.3,610.0,684.81,527.85
2018,2,7,13,45,912.0,76.0,1.1,19.3,588.5,651.84,503.72
2018,2,7,14,0,904.0,75.0,1.1,19.3,567.0,616.48,477.37
2018,2,7,14,15,867.5,79.5,1.1,19.2,532.5,569.9,442.2
2018,2,7,14,30,831.0,84.0,1.1,19.1,498.0,521.95,405.31
2018,2,7,14,45,826.0,78.5,1.1,19.0,466.0,479.26,371.52
2018,2,7,15,0,821.0,73.0,1.1,18.9,434.0,434.94,335.29
2018,2,7,15,15,781.5,72.5,1.1,18.9,391.0,380.79,290.52
2018,2,7,15,30,742.0,72.0,1.1,18.9,348.0,328.57,246.29
2018,2,7,15,45,730.0,65.5,1.05,18.3,309.0,280.8,204.48
2018,2,7,16,0,718.0,59.0,1.0,17.7,270.0,233.02,161.84
2018,2,7,16,15,671.5,53.5,0.95,17.3,224.5,179.88,116.21
2018,2,7,16,30,625.0,48.0,0.9,16.9,179.0,130.88,75.95
2018,2,7,16,45,540.5,41.5,0.9,16.5,134.0,80.71,40.47
2018,2,7,17,0,456.0,35.0,0.9,16.1,89.0,40.81,19.27
2018,2,7,17,15,302.0,24.5,0.9,15.9,53.5,19.44,6.52
2018,2,7,17,30,148.0,14.0,0.9,15.7,18.0,13.76,0.0
2018,2,7,17,45,74.0,7.0,0.85,15.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.2,13.25,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.3,13.3,2.0,0.0,0.0
2018,2,8,7,15,172.0,14.0,1.35,13.55,24.5,57.62,0.0
2018,2,8,7,30,321.0,25.0,1.4,13.8,47.0,137.43,59.57
2018,2,8,7,45,339.0,38.0,1.5,14.1,77.5,178.34,131.54
2018,2,8,8,0,357.0,51.0,1.6,14.4,108.0,215.05,167.99
2018,2,8,8,15,520.0,51.5,1.5,14.65,165.0,305.03,244.01
2018,2,8,8,30,683.0,52.0,1.4,14.9,222.0,403.8,325.58
2018,2,8,8,45,725.5,56.0,1.3,15.1,268.0,457.91,370.16
2018,2,8,9,0,768.0,60.0,1.2,15.3,314.0,513.24,414.03
2018,2,8,9,15,800.5,62.5,1.15,15.6,358.0,561.63,451.06
2018,2,8,9,30,833.0,65.0,1.1,15.9,402.0,609.68,486.51
2018,2,8,9,45,857.0,66.0,1.05,16.25,441.0,645.47,511.88
2018,2,8,10,0,881.0,67.0,1.0,16.6,480.0,683.77,537.02
2018,2,8,10,15,895.0,68.5,1.0,17.0,512.5,713.77,556.06
2018,2,8,10,30,909.0,70.0,1.0,17.4,545.0,741.22,573.15
2018,2,8,10,45,918.5,71.5,1.05,17.8,571.0,762.57,586.52
2018,2,8,11,0,928.0,73.0,1.1,18.2,597.0,780.84,597.81
2018,2,8,11,15,934.5,73.0,1.15,18.45,615.0,791.88,604.55
2018,2,8,11,30,941.0,73.0,1.2,18.7,633.0,799.53,609.16
2018,2,8,11,45,944.0,74.0,1.2,18.95,643.5,802.19,609.87
2018,2,8,12,0,947.0,75.0,1.2,19.2,654.0,801.31,608.37
2018,2,8,12,15,948.5,74.5,1.3,19.3,656.5,794.1,604.28
2018,2,8,12,30,950.0,74.0,1.4,19.4,659.0,783.37,597.88
2018,2,8,12,45,940.0,76.5,1.45,19.55,651.0,764.18,585.02
2018,2,8,13,0,930.0,79.0,1.5,19.7,643.0,741.92,570.11
2018,2,8,13,15,843.5,103.0,1.6,19.7,606.0,690.29,534.66
2018,2,8,13,30,757.0,127.0,1.7,19.7,569.0,637.42,495.89
2018,2,8,13,45,806.0,108.0,1.8,19.7,564.0,624.14,487.33
2018,2,8,14,0,855.0,89.0,1.9,19.7,559.0,606.63,474.71
2018,2,8,14,15,878.0,78.5,1.95,19.65,540.0,576.57,451.7
2018,2,8,14,30,901.0,68.0,2.0,19.6,521.0,543.9,425.88
2018,2,8,14,45,885.0,66.5,2.1,19.55,486.0,497.61,388.83
2018,2,8,15,0,869.0,65.0,2.2,19.5,451.0,450.38,349.9
2018,2,8,15,15,846.5,62.5,2.2,19.5,410.5,398.91,306.23
2018,2,8,15,30,824.0,60.0,2.2,19.5,370.0,347.18,261.21
2018,2,8,15,45,791.5,56.5,2.25,18.8,325.0,292.28,213.57
2018,2,8,16,0,759.0,53.0,2.3,18.1,280.0,239.27,166.71
2018,2,8,16,15,709.5,49.5,2.35,17.6,233.5,185.21,119.8
2018,2,8,16,30,660.0,46.0,2.4,17.1,187.0,135.52,78.56
2018,2,8,16,45,580.0,39.5,2.45,16.65,141.0,85.08,42.36
2018,2,8,17,0,500.0,33.0,2.5,16.2,95.0,43.17,19.77
2018,2,8,17,15,339.0,24.5,2.5,16.0,58.0,19.22,7.3
2018,2,8,17,30,178.0,16.0,2.5,15.8,21.0,15.73,0.0
2018,2,8,17,45,89.0,8.0,2.55,15.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.9,13.85,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,2,9,7,15,191.0,13.5,0.9,14.15,25.5,62.45,0.0
2018,2,9,7,30,350.0,24.0,0.9,14.4,49.0,147.23,72.62
2018,2,9,7,45,431.5,34.0,0.85,14.65,88.5,208.09,153.44
2018,2,9,8,0,513.0,44.0,0.8,14.9,128.0,272.06,210.85
2018,2,9,8,15,616.5,46.0,0.75,15.15,179.0,340.38,269.34
2018,2,9,8,30,720.0,48.0,0.7,15.4,230.0,419.45,334.32
2018,2,9,8,45,761.5,51.0,0.65,15.65,276.5,473.39,377.85
2018,2,9,9,0,803.0,54.0,0.6,15.9,323.0,528.44,420.47
2018,2,9,9,15,831.5,56.0,0.65,16.2,366.5,571.21,453.35
2018,2,9,9,30,860.0,58.0,0.7,16.5,410.0,617.09,487.45
2018,2,9,9,45,880.0,59.5,0.7,16.8,448.5,655.78,514.38
2018,2,9,10,0,900.0,61.0,0.7,17.1,487.0,692.68,538.46
2018,2,9,10,15,912.5,62.5,0.85,17.35,519.5,722.18,559.12
2018,2,9,10,30,925.0,64.0,1.0,17.6,552.0,748.99,577.87
2018,2,9,10,45,934.5,65.5,1.15,17.85,578.0,770.69,593.02
2018,2,9,11,0,944.0,67.0,1.3,18.1,604.0,789.24,606.02
2018,2,9,11,15,949.5,68.0,1.45,18.25,622.5,800.87,614.51
2018,2,9,11,30,955.0,69.0,1.6,18.4,641.0,809.03,620.71
2018,2,9,11,45,957.0,70.0,1.75,18.6,651.5,810.97,622.58
2018,2,9,12,0,959.0,71.0,1.9,18.8,662.0,809.33,622.06
2018,2,9,12,15,959.0,71.0,2.0,18.85,664.0,801.49,617.21
2018,2,9,12,30,959.0,71.0,2.1,18.9,666.0,790.11,610.01
2018,2,9,12,45,934.0,76.5,2.25,18.95,651.5,763.19,592.22
2018,2,9,13,0,909.0,82.0,2.4,19.0,637.0,733.65,572.48
2018,2,9,13,15,908.0,80.0,2.45,19.0,624.5,710.2,556.49
2018,2,9,13,30,907.0,78.0,2.5,19.0,612.0,683.74,537.96
2018,2,9,13,45,899.0,77.0,2.6,19.0,590.5,651.02,513.62
2018,2,9,14,0,891.0,76.0,2.7,19.0,569.0,615.94,486.96
2018,2,9,14,15,845.5,82.0,2.7,18.9,531.0,565.98,447.98
2018,2,9,14,30,800.0,88.0,2.7,18.8,493.0,515.3,407.8
2018,2,9,14,45,784.5,82.5,2.7,18.7,457.5,468.63,370.04
2018,2,9,15,0,769.0,77.0,2.7,18.6,422.0,421.31,330.7
2018,2,9,15,15,712.5,80.0,2.7,18.6,377.0,365.34,283.72
2018,2,9,15,30,656.0,83.0,2.7,18.6,332.0,313.34,239.26
2018,2,9,15,45,614.0,78.5,2.65,18.05,289.5,262.37,195.34
2018,2,9,16,0,572.0,74.0,2.6,17.5,247.0,214.58,153.68
2018,2,9,16,15,518.5,67.0,2.6,17.05,204.0,165.64,111.91
2018,2,9,16,30,465.0,60.0,2.6,16.6,161.0,121.81,75.94
2018,2,9,16,45,395.0,50.5,2.6,16.15,121.5,79.55,44.95
2018,2,9,17,0,325.0,41.0,2.6,15.7,82.0,44.86,24.21
2018,2,9,17,15,222.5,28.0,2.6,15.5,50.5,21.83,9.93
2018,2,9,17,30,120.0,15.0,2.6,15.3,19.0,14.74,0.0
2018,2,9,17,45,60.0,7.5,2.65,15.1,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,6.2,11.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,6.05,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,5.05,11.75,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,5.0,11.9,2.0,0.0,0.0
2018,2,10,7,15,189.0,15.0,5.1,12.2,27.5,63.9,0.0
2018,2,10,7,30,353.0,27.0,5.2,12.5,53.0,152.88,84.2
2018,2,10,7,45,433.5,35.5,5.35,12.8,91.5,211.66,159.96
2018,2,10,8,0,514.0,44.0,5.5,13.1,130.0,273.98,217.98
2018,2,10,8,15,611.5,47.5,5.55,13.4,181.5,341.7,278.93
2018,2,10,8,30,709.0,51.0,5.6,13.7,233.0,419.76,347.21
2018,2,10,8,45,743.5,55.5,5.7,14.0,278.5,471.54,392.65
2018,2,10,9,0,778.0,60.0,5.8,14.3,324.0,523.92,437.17
2018,2,10,9,15,809.5,62.5,5.8,14.55,368.0,572.34,477.19
2018,2,10,9,30,841.0,65.0,5.8,14.8,412.0,620.34,515.78
2018,2,10,9,45,856.5,68.0,5.85,15.1,449.5,653.3,541.58
2018,2,10,10,0,872.0,71.0,5.9,15.4,487.0,688.31,567.23
2018,2,10,10,15,885.5,72.5,5.75,15.55,519.5,717.9,588.06
2018,2,10,10,30,899.0,74.0,5.6,15.7,552.0,744.95,606.7
2018,2,10,10,45,902.0,77.0,5.5,15.9,575.5,763.14,618.55
2018,2,10,11,0,905.0,80.0,5.4,16.1,599.0,778.09,627.97
2018,2,10,11,15,814.5,108.5,5.25,16.25,586.5,751.35,605.95
2018,2,10,11,30,724.0,137.0,5.1,16.4,574.0,718.03,579.33
2018,2,10,11,45,679.0,155.0,4.95,16.55,570.0,701.79,565.18
2018,2,10,12,0,634.0,173.0,4.8,16.7,566.0,682.59,548.32
2018,2,10,12,15,686.0,155.5,4.75,16.75,582.5,696.97,559.8
2018,2,10,12,30,738.0,138.0,4.7,16.8,599.0,707.59,568.18
2018,2,10,12,45,821.5,112.0,4.7,16.9,621.0,726.26,582.13
2018,2,10,13,0,905.0,86.0,4.7,17.0,643.0,738.35,591.12
2018,2,10,13,15,907.5,84.0,4.75,17.05,632.0,717.35,575.82
2018,2,10,13,30,910.0,82.0,4.8,17.1,621.0,693.16,558.11
2018,2,10,13,45,899.5,80.0,4.85,17.15,597.5,657.62,530.34
2018,2,10,14,0,889.0,78.0,4.9,17.2,574.0,619.89,500.39
2018,2,10,14,15,887.0,75.5,4.95,17.15,549.5,584.46,471.79
2018,2,10,14,30,885.0,73.0,5.0,17.1,525.0,546.62,440.53
2018,2,10,14,45,854.5,74.0,5.05,17.0,486.5,496.61,398.88
2018,2,10,15,0,824.0,75.0,5.1,16.9,448.0,446.21,355.98
2018,2,10,15,15,815.5,66.5,5.1,16.9,408.0,395.67,311.67
2018,2,10,15,30,807.0,58.0,5.1,16.9,368.0,344.24,265.45
2018,2,10,15,45,765.5,60.0,5.1,16.55,326.0,292.66,219.04
2018,2,10,16,0,724.0,62.0,5.1,16.2,284.0,243.83,174.64
2018,2,10,16,15,646.5,57.5,5.0,15.85,231.5,183.39,122.69
2018,2,10,16,30,569.0,53.0,4.9,15.5,179.0,131.42,79.99
2018,2,10,16,45,513.5,45.5,4.8,15.15,138.5,86.45,46.05
2018,2,10,17,0,458.0,38.0,4.7,14.8,98.0,47.29,23.01
2018,2,10,17,15,298.5,27.0,4.75,14.6,59.5,21.22,10.17
2018,2,10,17,30,139.0,16.0,4.8,14.4,21.0,15.73,0.0
2018,2,10,17,45,69.5,8.0,4.85,14.25,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,11,6,45,18.0,2.0,2.45,11.3,1.5,0.0,0.0
2018,2,11,7,0,36.0,4.0,2.5,11.4,3.0,0.0,0.0
2018,2,11,7,15,223.0,15.5,2.55,11.75,31.0,73.83,0.0
2018,2,11,7,30,410.0,27.0,2.6,12.1,59.0,172.77,102.13
2018,2,11,7,45,518.0,33.5,2.65,12.4,103.5,237.39,179.49
2018,2,11,8,0,626.0,40.0,2.7,12.7,148.0,313.49,248.11
2018,2,11,8,15,669.0,46.5,2.8,13.0,193.5,368.58,298.57
2018,2,11,8,30,712.0,53.0,2.9,13.3,239.0,425.79,349.0
