Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,13,23,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,14,6,15,6.0,2.0,3.1,11.1,2.0,0.0,0.0
2018,3,14,6,30,12.0,4.0,3.3,11.4,4.0,6.5,0.0
2018,3,14,6,45,6.0,5.0,3.55,11.7,5.0,6.76,0.0
2018,3,14,7,0,0.0,6.0,3.8,12.0,6.0,5.78,0.0
2018,3,14,7,15,0.0,7.5,4.0,12.05,7.5,7.23,0.48
2018,3,14,7,30,0.0,9.0,4.2,12.1,9.0,8.67,1.8
2018,3,14,7,45,0.0,18.0,4.45,12.15,18.0,17.36,9.33
2018,3,14,8,0,0.0,27.0,4.7,12.2,27.0,26.05,16.84
2018,3,14,8,15,0.0,36.5,4.7,12.15,36.5,35.24,24.72
2018,3,14,8,30,0.0,46.0,4.7,12.1,46.0,44.43,32.53
2018,3,14,8,45,0.5,48.0,4.7,12.05,48.0,46.7,34.38
2018,3,14,9,0,1.0,50.0,4.7,12.0,50.0,49.01,36.25
2018,3,14,9,15,13.5,108.5,4.65,12.0,116.0,115.54,92.67
2018,3,14,9,30,26.0,167.0,4.6,12.0,182.0,190.77,155.18
2018,3,14,9,45,141.5,219.5,4.55,11.95,308.0,346.93,285.45
2018,3,14,10,0,257.0,272.0,4.5,11.9,434.0,510.23,416.39
2018,3,14,10,15,202.5,291.5,4.4,11.85,423.0,481.37,390.76
2018,3,14,10,30,148.0,311.0,4.3,11.8,412.0,458.52,370.38
2018,3,14,10,45,290.0,296.0,4.2,11.8,503.0,574.2,463.7
2018,3,14,11,0,432.0,281.0,4.1,11.8,594.0,691.84,555.06
2018,3,14,11,15,605.0,222.5,3.95,11.75,672.0,785.75,628.4
2018,3,14,11,30,778.0,164.0,3.8,11.7,750.0,876.42,694.49
2018,3,14,11,45,830.0,140.0,3.7,11.65,772.0,891.1,703.55
2018,3,14,12,0,882.0,116.0,3.6,11.6,794.0,900.77,709.66
2018,3,14,12,15,596.0,210.0,3.55,11.6,668.5,750.07,598.29
2018,3,14,12,30,310.0,304.0,3.5,11.6,543.0,584.48,467.03
2018,3,14,12,45,431.0,267.0,3.45,11.55,596.0,646.59,518.15
2018,3,14,13,0,552.0,230.0,3.4,11.5,649.0,696.31,558.02
2018,3,14,13,15,754.0,156.5,3.35,11.5,716.5,768.14,614.43
2018,3,14,13,30,956.0,83.0,3.3,11.5,784.0,821.15,653.1
2018,3,14,13,45,951.0,82.0,3.3,11.5,761.5,786.47,628.0
2018,3,14,14,0,946.0,81.0,3.3,11.5,739.0,749.06,601.43
2018,3,14,14,15,937.5,80.0,3.35,11.55,708.5,706.77,571.12
2018,3,14,14,30,929.0,79.0,3.4,11.6,678.0,662.39,536.69
2018,3,14,14,45,917.5,77.5,3.45,11.6,641.0,613.9,498.15
2018,3,14,15,0,906.0,76.0,3.5,11.6,604.0,564.06,457.47
2018,3,14,15,15,890.0,73.5,3.5,11.6,560.5,509.92,412.1
2018,3,14,15,30,874.0,71.0,3.5,11.6,517.0,455.39,365.08
2018,3,14,15,45,850.5,68.5,3.7,11.6,469.0,397.84,314.57
2018,3,14,16,0,827.0,66.0,3.9,11.6,421.0,339.63,262.12
2018,3,14,16,15,794.5,63.5,3.95,11.5,370.5,281.57,208.99
2018,3,14,16,30,762.0,61.0,4.0,11.4,320.0,226.11,157.97
2018,3,14,16,45,684.5,59.0,4.05,11.3,263.0,166.58,106.9
2018,3,14,17,0,607.0,57.0,4.1,11.2,206.0,113.22,65.02
2018,3,14,17,15,340.5,54.0,4.1,11.0,134.0,60.24,35.63
2018,3,14,17,30,74.0,51.0,4.1,10.8,62.0,43.65,32.84
2018,3,14,17,45,102.5,34.0,4.1,10.55,42.5,28.1,17.32
2018,3,14,18,0,131.0,17.0,4.1,10.3,23.0,13.36,0.0
2018,3,14,18,15,65.5,8.5,4.2,10.25,11.5,8.36,0.0
2018,3,14,18,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,15,6,15,25.0,3.5,3.1,9.7,4.0,0.0,0.0
2018,3,15,6,30,50.0,7.0,3.2,10.1,8.0,17.77,0.0
2018,3,15,6,45,52.5,11.5,3.3,10.45,15.5,33.33,14.28
2018,3,15,7,0,55.0,16.0,3.4,10.8,23.0,38.13,25.0
2018,3,15,7,15,187.0,24.0,3.6,11.0,63.5,108.75,84.69
2018,3,15,7,30,319.0,32.0,3.8,11.2,104.0,184.87,150.95
2018,3,15,7,45,159.5,40.0,3.95,11.45,76.0,129.27,106.11
2018,3,15,8,0,0.0,48.0,4.1,11.7,48.0,46.36,34.34
2018,3,15,8,15,4.5,85.0,4.25,11.85,87.0,85.61,67.92
2018,3,15,8,30,9.0,122.0,4.4,12.0,126.0,126.66,102.52
2018,3,15,8,45,7.5,122.5,4.55,12.15,126.0,125.76,101.36
2018,3,15,9,0,6.0,123.0,4.7,12.3,126.0,124.97,100.33
2018,3,15,9,15,7.5,144.0,4.8,12.35,148.0,147.46,118.81
2018,3,15,9,30,9.0,165.0,4.9,12.4,170.0,170.05,137.19
2018,3,15,9,45,9.5,177.0,5.05,12.45,182.5,182.58,147.15
2018,3,15,10,0,10.0,189.0,5.2,12.5,195.0,195.11,157.09
2018,3,15,10,15,22.0,202.5,5.35,12.6,217.0,225.22,181.78
2018,3,15,10,30,34.0,216.0,5.5,12.7,239.0,249.54,201.61
2018,3,15,10,45,67.5,238.5,5.65,12.75,287.0,302.28,245.12
2018,3,15,11,0,101.0,261.0,5.8,12.8,335.0,363.78,295.05
2018,3,15,11,15,143.5,310.0,5.9,12.8,417.5,453.49,366.68
2018,3,15,11,30,186.0,359.0,6.0,12.8,500.0,542.65,436.62
2018,3,15,11,45,117.5,339.0,6.15,12.85,428.5,458.57,368.66
2018,3,15,12,0,49.0,319.0,6.3,12.9,357.0,367.32,294.51
2018,3,15,12,15,68.5,330.5,6.35,12.85,383.5,394.72,317.09
2018,3,15,12,30,88.0,342.0,6.4,12.8,410.0,421.31,338.72
2018,3,15,12,45,101.0,310.5,6.45,12.75,388.0,402.99,325.05
2018,3,15,13,0,114.0,279.0,6.5,12.7,366.0,377.63,305.86
2018,3,15,13,15,201.5,301.0,6.5,12.65,451.0,465.5,378.12
2018,3,15,13,30,289.0,323.0,6.5,12.6,536.0,552.25,447.93
2018,3,15,13,45,355.0,284.5,6.5,12.6,538.0,550.86,448.72
2018,3,15,14,0,421.0,246.0,6.5,12.6,540.0,548.21,448.38
2018,3,15,14,15,407.5,249.0,6.5,12.55,524.0,523.98,428.67
2018,3,15,14,30,394.0,252.0,6.5,12.5,508.0,497.15,406.82
2018,3,15,14,45,297.5,250.0,6.45,12.5,437.0,419.86,343.36
2018,3,15,15,0,201.0,248.0,6.4,12.5,366.0,349.06,284.92
2018,3,15,15,15,203.0,215.0,6.4,12.5,326.5,307.25,250.84
2018,3,15,15,30,205.0,182.0,6.4,12.5,287.0,265.32,215.98
2018,3,15,15,45,249.0,172.0,6.35,12.5,288.0,260.52,210.64
2018,3,15,16,0,293.0,162.0,6.3,12.5,289.0,250.67,200.07
2018,3,15,16,15,206.5,140.5,6.2,12.45,224.5,188.5,148.51
2018,3,15,16,30,120.0,119.0,6.1,12.4,160.0,137.42,107.22
2018,3,15,16,45,93.0,101.0,6.0,12.3,129.5,108.23,83.0
2018,3,15,17,0,66.0,83.0,5.9,12.2,99.0,82.25,61.92
2018,3,15,17,15,60.0,63.5,5.8,12.15,75.5,59.46,43.16
2018,3,15,17,30,54.0,44.0,5.7,12.1,52.0,38.45,28.16
2018,3,15,17,45,33.0,28.0,5.65,12.05,32.5,24.99,14.91
2018,3,15,18,0,12.0,12.0,5.6,12.0,13.0,11.67,0.0
2018,3,15,18,15,6.0,6.0,5.6,12.0,6.5,5.9,0.0
2018,3,15,18,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.65,11.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.55,11.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.35,10.85,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.5,10.9,3.0,2.95,0.0
2018,3,16,6,45,0.0,7.5,4.65,10.95,7.5,7.23,0.0
2018,3,16,7,0,0.0,12.0,4.8,11.0,12.0,11.57,3.99
2018,3,16,7,15,0.0,17.0,4.9,10.95,17.0,16.39,8.36
2018,3,16,7,30,0.0,22.0,5.0,10.9,22.0,21.22,12.67
2018,3,16,7,45,23.5,56.5,5.1,10.9,64.0,67.94,53.23
2018,3,16,8,0,47.0,91.0,5.2,10.9,106.0,118.58,97.03
2018,3,16,8,15,72.0,121.5,5.3,10.9,149.0,168.03,139.44
2018,3,16,8,30,97.0,152.0,5.4,10.9,192.0,226.46,188.84
2018,3,16,8,45,173.0,167.5,5.5,10.85,250.0,296.8,248.84
2018,3,16,9,0,249.0,183.0,5.6,10.8,308.0,380.74,319.12
2018,3,16,9,15,324.0,168.5,5.65,10.85,346.0,426.91,358.28
2018,3,16,9,30,399.0,154.0,5.7,10.9,384.0,486.99,408.18
2018,3,16,9,45,216.5,183.0,5.75,10.95,309.0,375.16,312.38
2018,3,16,10,0,34.0,212.0,5.8,11.0,234.0,245.51,200.09
2018,3,16,10,15,110.0,247.0,5.85,11.1,322.5,355.53,291.87
2018,3,16,10,30,186.0,282.0,5.9,11.2,411.0,459.7,376.68
2018,3,16,10,45,488.0,219.0,5.9,11.25,573.5,673.7,552.93
2018,3,16,11,0,790.0,156.0,5.9,11.3,736.0,875.5,708.96
2018,3,16,11,15,811.0,150.5,5.95,11.4,758.0,892.13,719.68
2018,3,16,11,30,832.0,145.0,6.0,11.5,780.0,905.7,729.16
2018,3,16,11,45,811.0,156.0,6.05,11.55,781.0,896.14,721.68
2018,3,16,12,0,790.0,167.0,6.1,11.6,782.0,883.33,712.01
2018,3,16,12,15,719.0,192.0,6.15,11.65,752.0,841.99,681.0
2018,3,16,12,30,648.0,217.0,6.2,11.7,722.0,795.49,645.22
2018,3,16,12,45,475.0,279.5,6.3,11.7,648.0,698.63,566.72
2018,3,16,13,0,302.0,342.0,6.4,11.7,574.0,602.69,487.82
2018,3,16,13,15,379.0,288.0,6.4,11.7,573.0,604.3,492.24
2018,3,16,13,30,456.0,234.0,6.4,11.7,572.0,596.22,488.69
2018,3,16,13,45,325.5,246.0,6.4,11.7,483.5,490.97,402.79
2018,3,16,14,0,195.0,258.0,6.4,11.7,395.0,394.73,323.04
2018,3,16,14,15,530.0,182.0,6.35,11.65,532.5,542.19,447.94
2018,3,16,14,30,865.0,106.0,6.3,11.6,670.0,654.08,539.75
2018,3,16,14,45,603.5,159.0,6.3,11.55,542.0,514.5,424.35
2018,3,16,15,0,342.0,212.0,6.3,11.5,414.0,392.18,322.28
2018,3,16,15,15,541.0,159.0,6.3,11.5,451.5,422.29,346.81
2018,3,16,15,30,740.0,106.0,6.3,11.5,489.0,431.58,351.28
2018,3,16,15,45,739.5,97.5,6.1,11.35,450.0,383.24,307.37
2018,3,16,16,0,739.0,89.0,5.9,11.2,411.0,333.79,261.48
2018,3,16,16,15,552.0,97.5,5.7,11.1,322.0,246.61,188.32
2018,3,16,16,30,365.0,106.0,5.5,11.0,233.0,178.65,133.65
2018,3,16,16,45,430.5,84.0,5.35,10.85,210.0,147.0,101.86
2018,3,16,17,0,496.0,62.0,5.2,10.7,187.0,107.64,65.15
2018,3,16,17,15,481.0,53.5,5.05,10.5,151.5,68.43,37.83
2018,3,16,17,30,466.0,45.0,4.9,10.3,116.0,34.03,24.52
2018,3,16,17,45,325.5,34.0,4.8,10.05,74.5,26.97,16.94
2018,3,16,18,0,185.0,23.0,4.7,9.8,33.0,18.34,0.0
2018,3,16,18,15,92.5,11.5,4.7,9.75,16.5,11.3,0.0
2018,3,16,18,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.75,9.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,17,6,15,5.0,6.5,1.65,9.55,6.5,0.0,0.0
2018,3,17,6,30,10.0,13.0,1.6,9.7,13.0,15.03,0.0
2018,3,17,6,45,56.0,31.0,1.6,9.8,38.0,54.39,32.72
2018,3,17,7,0,102.0,49.0,1.6,9.9,63.0,97.04,73.55
2018,3,17,7,15,158.0,67.5,1.6,9.95,99.5,144.16,115.13
2018,3,17,7,30,214.0,86.0,1.6,10.0,136.0,196.91,161.41
2018,3,17,7,45,135.5,61.0,1.55,10.05,95.5,137.35,113.1
2018,3,17,8,0,57.0,36.0,1.5,10.1,55.0,71.87,57.38
2018,3,17,8,15,28.5,32.5,1.5,10.15,42.0,50.62,38.84
2018,3,17,8,30,0.0,29.0,1.5,10.2,29.0,28.0,18.62
2018,3,17,8,45,20.5,58.0,1.55,10.3,68.5,70.92,55.97
2018,3,17,9,0,41.0,87.0,1.6,10.4,108.0,115.81,94.37
2018,3,17,9,15,144.0,135.5,1.6,10.45,217.5,257.88,214.3
2018,3,17,9,30,247.0,184.0,1.6,10.5,327.0,395.26,325.13
2018,3,17,9,45,348.0,198.0,1.6,10.55,414.5,507.07,412.29
2018,3,17,10,0,449.0,212.0,1.6,10.6,502.0,613.24,492.56
2018,3,17,10,15,601.0,184.0,1.65,10.65,592.0,723.21,575.46
2018,3,17,10,30,753.0,156.0,1.7,10.7,682.0,833.27,653.46
2018,3,17,10,45,792.0,148.0,1.7,10.75,718.0,864.43,673.01
2018,3,17,11,0,831.0,140.0,1.7,10.8,754.0,897.27,694.53
2018,3,17,11,15,752.0,177.5,1.8,10.8,742.5,874.64,678.94
2018,3,17,11,30,673.0,215.0,1.9,10.8,731.0,844.09,658.35
2018,3,17,11,45,552.5,266.0,1.95,10.85,693.0,784.85,613.26
2018,3,17,12,0,432.0,317.0,2.0,10.9,655.0,726.21,568.11
2018,3,17,12,15,294.0,344.5,2.15,10.9,574.5,621.22,489.18
2018,3,17,12,30,156.0,372.0,2.3,10.9,494.0,518.05,409.28
2018,3,17,12,45,183.0,353.0,2.4,10.95,495.0,516.52,410.17
2018,3,17,13,0,210.0,334.0,2.5,11.0,496.0,513.58,409.29
2018,3,17,13,15,481.0,252.0,2.7,11.0,613.5,650.44,520.72
2018,3,17,13,30,752.0,170.0,2.9,11.0,731.0,763.47,610.26
2018,3,17,13,45,812.5,142.5,3.05,11.0,731.5,754.32,604.09
2018,3,17,14,0,873.0,115.0,3.2,11.0,732.0,740.19,595.23
2018,3,17,14,15,876.0,108.5,3.25,11.0,705.5,701.85,566.99
2018,3,17,14,30,879.0,102.0,3.3,11.0,679.0,660.25,535.0
2018,3,17,14,45,869.0,98.5,3.4,11.0,642.0,612.52,497.43
2018,3,17,15,0,859.0,95.0,3.5,11.0,605.0,562.94,457.35
2018,3,17,15,15,840.5,92.5,3.5,11.0,561.5,509.06,412.42
2018,3,17,15,30,822.0,90.0,3.5,11.0,518.0,455.19,366.23
2018,3,17,15,45,800.0,85.5,3.4,10.9,470.5,398.29,316.37
2018,3,17,16,0,778.0,81.0,3.3,10.8,423.0,342.36,266.08
2018,3,17,16,15,748.0,76.5,3.2,10.7,373.0,285.42,214.25
2018,3,17,16,30,718.0,72.0,3.1,10.6,323.0,229.01,162.71
2018,3,17,16,45,670.0,66.0,3.0,10.5,270.5,172.5,112.96
2018,3,17,17,0,622.0,60.0,2.9,10.4,218.0,121.03,70.92
2018,3,17,17,15,531.0,53.5,2.85,10.2,166.5,72.05,39.03
2018,3,17,17,30,440.0,47.0,2.8,10.0,115.0,35.7,26.1
2018,3,17,17,45,307.5,34.5,2.75,9.8,73.5,27.22,17.39
2018,3,17,18,0,175.0,22.0,2.7,9.6,32.0,17.4,0.0
2018,3,17,18,15,87.5,11.0,2.7,9.55,16.0,10.81,0.0
2018,3,17,18,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,18,6,15,34.0,8.0,1.4,9.3,9.5,0.0,0.0
2018,3,18,6,30,68.0,16.0,1.5,9.4,19.0,31.31,0.0
2018,3,18,6,45,93.5,33.0,1.6,9.5,43.0,72.25,46.88
2018,3,18,7,0,119.0,50.0,1.7,9.6,67.0,103.97,79.41
2018,3,18,7,15,161.5,69.0,1.8,9.8,102.0,147.62,118.35
2018,3,18,7,30,204.0,88.0,1.9,10.0,137.0,195.41,160.53
2018,3,18,7,45,283.5,101.0,2.0,10.2,186.5,258.18,214.74
2018,3,18,8,0,363.0,114.0,2.1,10.4,236.0,335.82,280.17
2018,3,18,8,15,444.0,119.5,2.2,10.7,292.5,405.58,337.97
2018,3,18,8,30,525.0,125.0,2.3,11.0,349.0,481.41,399.29
2018,3,18,8,45,468.0,154.0,2.35,11.25,371.0,496.57,409.44
2018,3,18,9,0,411.0,183.0,2.4,11.5,393.0,505.46,414.4
2018,3,18,9,15,306.5,222.5,2.45,11.7,386.5,476.85,388.9
2018,3,18,9,30,202.0,262.0,2.5,11.9,380.0,439.98,356.63
2018,3,18,9,45,200.0,281.5,2.5,12.1,405.0,464.14,374.39
2018,3,18,10,0,198.0,301.0,2.5,12.3,430.0,487.42,390.93
2018,3,18,10,15,183.5,315.5,2.45,12.45,439.5,493.64,393.99
2018,3,18,10,30,169.0,330.0,2.4,12.6,449.0,498.55,396.15
2018,3,18,10,45,184.0,340.5,2.35,12.75,474.0,523.79,414.65
2018,3,18,11,0,199.0,351.0,2.3,12.9,499.0,548.59,432.55
2018,3,18,11,15,282.0,345.5,2.25,12.9,560.5,624.87,490.63
2018,3,18,11,30,365.0,340.0,2.2,12.9,622.0,691.93,540.54
2018,3,18,11,45,305.5,352.5,2.15,12.9,590.5,649.39,506.8
2018,3,18,12,0,246.0,365.0,2.1,12.9,559.0,605.86,473.03
2018,3,18,12,15,151.0,354.5,2.1,12.85,473.5,499.54,392.03
2018,3,18,12,30,56.0,344.0,2.1,12.8,388.0,395.87,311.2
2018,3,18,12,45,44.0,328.5,2.1,12.75,363.0,367.44,289.71
2018,3,18,13,0,32.0,313.0,2.1,12.7,338.0,339.53,268.09
2018,3,18,13,15,27.5,297.0,2.1,12.65,318.0,317.76,251.42
2018,3,18,13,30,23.0,281.0,2.1,12.6,298.0,292.47,231.9
2018,3,18,13,45,18.5,261.0,2.05,12.55,274.5,268.19,213.01
2018,3,18,14,0,14.0,241.0,2.0,12.5,251.0,244.31,194.33
2018,3,18,14,15,10.5,220.5,1.9,12.45,228.0,221.03,176.03
2018,3,18,14,30,7.0,200.0,1.8,12.4,205.0,198.13,157.92
2018,3,18,14,45,11.5,203.0,1.65,12.35,210.5,203.03,162.28
2018,3,18,15,0,16.0,206.0,1.5,12.3,216.0,207.38,166.09
2018,3,18,15,15,36.5,204.0,1.5,12.3,224.0,214.46,172.29
2018,3,18,15,30,57.0,202.0,1.5,12.3,232.0,218.71,175.94
2018,3,18,15,45,80.5,185.5,1.05,12.15,223.5,208.32,167.1
2018,3,18,16,0,104.0,169.0,0.6,12.0,215.0,194.77,155.1
2018,3,18,16,15,62.0,139.5,0.6,11.9,166.0,149.36,118.64
2018,3,18,16,30,20.0,110.0,0.6,11.8,117.0,109.32,86.75
2018,3,18,16,45,141.5,96.5,0.6,11.75,134.0,113.39,85.09
2018,3,18,17,0,263.0,83.0,0.6,11.7,151.0,103.43,71.13
2018,3,18,17,15,255.0,68.5,0.75,11.6,122.0,70.2,45.9
2018,3,18,17,30,247.0,54.0,0.9,11.5,93.0,40.78,30.49
2018,3,18,17,45,157.5,38.0,1.1,11.45,59.5,29.34,19.25
2018,3,18,18,0,68.0,22.0,1.3,11.4,26.0,18.45,0.0
2018,3,18,18,15,34.0,11.0,1.3,11.35,13.0,10.81,0.0
2018,3,18,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,19,6,15,93.0,10.0,2.75,9.15,14.0,9.83,0.0
2018,3,19,6,30,186.0,20.0,2.8,9.5,28.0,70.62,0.0
2018,3,19,6,45,332.5,31.0,2.9,9.9,70.0,143.97,97.59
2018,3,19,7,0,479.0,42.0,3.0,10.3,112.0,224.48,172.37
2018,3,19,7,15,495.5,53.0,3.2,10.6,151.0,269.04,215.94
2018,3,19,7,30,512.0,64.0,3.4,10.9,190.0,314.61,258.68
2018,3,19,7,45,466.5,85.5,3.55,11.25,220.5,339.09,282.14
2018,3,19,8,0,421.0,107.0,3.7,11.6,251.0,360.72,301.37
2018,3,19,8,15,426.5,125.5,3.85,11.9,291.0,403.62,337.05
2018,3,19,8,30,432.0,144.0,4.0,12.2,331.0,445.79,371.03
2018,3,19,8,45,467.5,154.5,4.15,12.55,377.5,498.42,413.08
2018,3,19,9,0,503.0,165.0,4.3,12.9,424.0,552.39,455.39
2018,3,19,9,15,557.5,163.0,4.1,13.15,473.0,607.53,497.46
2018,3,19,9,30,612.0,161.0,3.9,13.4,522.0,668.45,543.03
2018,3,19,9,45,641.5,163.5,3.7,13.7,563.5,711.65,573.66
2018,3,19,10,0,671.0,166.0,3.5,14.0,605.0,753.98,602.64
2018,3,19,10,15,624.0,195.0,3.45,14.2,618.5,758.42,602.99
2018,3,19,10,30,577.0,224.0,3.4,14.4,632.0,755.37,597.81
2018,3,19,10,45,535.5,250.0,3.35,14.6,639.0,753.49,593.66
2018,3,19,11,0,494.0,276.0,3.3,14.8,646.0,748.11,587.01
2018,3,19,11,15,509.5,277.0,3.3,15.0,666.0,764.38,598.22
2018,3,19,11,30,525.0,278.0,3.3,15.2,686.0,778.66,607.82
2018,3,19,11,45,631.0,236.0,3.25,15.35,731.5,829.16,646.0
2018,3,19,12,0,737.0,194.0,3.2,15.5,777.0,874.57,678.13
2018,3,19,12,15,685.0,216.0,2.95,15.6,758.0,842.77,653.35
2018,3,19,12,30,633.0,238.0,2.7,15.7,739.0,808.88,626.24
2018,3,19,12,45,445.5,305.0,2.5,15.75,656.0,702.88,544.45
2018,3,19,13,0,258.0,372.0,2.3,15.8,573.0,598.63,463.12
2018,3,19,13,15,250.0,365.0,2.15,15.85,556.5,576.05,446.63
2018,3,19,13,30,242.0,358.0,2.0,15.9,540.0,548.74,426.12
2018,3,19,13,45,296.5,328.0,1.9,15.95,544.5,553.5,431.01
2018,3,19,14,0,351.0,298.0,1.8,16.0,549.0,549.85,429.3
2018,3,19,14,15,425.5,263.0,1.75,15.85,554.5,552.98,433.21
2018,3,19,14,30,500.0,228.0,1.7,15.7,560.0,546.48,429.5
2018,3,19,14,45,330.5,249.5,1.65,15.55,464.0,441.01,347.73
2018,3,19,15,0,161.0,271.0,1.6,15.4,368.0,350.39,276.7
2018,3,19,15,15,223.5,243.5,1.6,15.4,367.5,345.79,273.95
2018,3,19,15,30,286.0,216.0,1.6,15.4,367.0,335.01,264.97
2018,3,19,15,45,327.0,186.0,1.55,15.05,343.5,306.26,241.15
2018,3,19,16,0,368.0,156.0,1.5,14.7,320.0,272.48,212.09
2018,3,19,16,15,393.0,134.5,1.4,14.5,291.0,237.36,180.74
2018,3,19,16,30,418.0,113.0,1.3,14.3,262.0,199.25,146.08
2018,3,19,16,45,431.0,91.5,1.2,14.1,224.0,156.11,107.6
2018,3,19,17,0,444.0,70.0,1.1,13.9,186.0,111.57,69.46
2018,3,19,17,15,368.5,61.5,1.2,13.7,143.0,71.48,42.71
2018,3,19,17,30,293.0,53.0,1.3,13.5,100.0,39.89,29.49
2018,3,19,17,45,207.0,38.0,1.35,13.25,65.0,29.26,19.16
2018,3,19,18,0,121.0,23.0,1.4,13.0,30.0,18.09,0.03
2018,3,19,18,15,60.5,11.5,1.6,12.9,15.0,11.3,0.0
2018,3,19,18,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.5,4.3,12.2,2.5,2.46,0.0
2018,3,20,6,30,0.0,5.0,4.6,12.1,5.0,4.82,0.0
2018,3,20,6,45,0.0,10.0,4.85,12.0,10.0,9.64,1.96
2018,3,20,7,0,0.0,15.0,5.1,11.9,15.0,14.46,6.53
2018,3,20,7,15,0.0,22.5,5.25,11.9,22.5,21.7,12.93
2018,3,20,7,30,0.0,30.0,5.4,11.9,30.0,28.95,19.3
2018,3,20,7,45,0.0,40.0,5.6,11.9,40.0,38.62,27.68
2018,3,20,8,0,0.0,50.0,5.8,11.9,50.0,48.3,35.97
2018,3,20,8,15,0.0,54.5,5.8,11.95,54.5,52.66,39.61
2018,3,20,8,30,0.0,59.0,5.8,12.0,59.0,57.02,43.2
2018,3,20,8,45,0.0,64.5,5.85,12.05,64.5,62.35,47.58
2018,3,20,9,0,0.0,70.0,5.9,12.1,70.0,67.69,51.93
2018,3,20,9,15,0.0,79.0,6.0,12.15,79.0,76.42,59.11
2018,3,20,9,30,0.0,88.0,6.1,12.2,88.0,85.15,66.26
2018,3,20,9,45,0.0,85.0,6.15,12.25,85.0,82.26,63.65
2018,3,20,10,0,0.0,82.0,6.2,12.3,82.0,79.36,61.07
2018,3,20,10,15,0.0,99.5,6.25,12.35,99.5,96.43,75.14
2018,3,20,10,30,0.0,117.0,6.3,12.4,117.0,113.73,89.32
2018,3,20,10,45,0.5,129.5,6.3,12.5,130.0,126.54,99.73
2018,3,20,11,0,1.0,142.0,6.3,12.6,143.0,139.36,110.12
2018,3,20,11,15,0.5,118.0,6.35,12.65,118.5,115.12,90.05
2018,3,20,11,30,0.0,94.0,6.4,12.7,94.0,91.08,70.14
2018,3,20,11,45,0.0,94.5,6.45,12.8,94.5,91.58,70.5
2018,3,20,12,0,0.0,95.0,6.5,12.9,95.0,92.08,70.85
2018,3,20,12,15,0.0,89.0,6.55,12.95,89.0,86.22,66.0
2018,3,20,12,30,0.0,83.0,6.6,13.0,83.0,80.4,61.19
2018,3,20,12,45,0.0,76.0,6.65,13.0,76.0,73.61,55.59
2018,3,20,13,0,0.0,69.0,6.7,13.0,69.0,66.81,50.0
2018,3,20,13,15,0.0,82.5,6.6,13.05,82.5,79.9,60.87
2018,3,20,13,30,0.0,96.0,6.5,13.1,96.0,93.0,71.73
2018,3,20,13,45,0.0,102.5,6.4,13.1,102.5,99.3,77.02
2018,3,20,14,0,0.0,109.0,6.3,13.1,109.0,105.59,82.32
2018,3,20,14,15,0.0,98.5,6.2,13.15,98.5,95.38,73.99
2018,3,20,14,30,0.0,88.0,6.1,13.2,88.0,85.18,65.65
2018,3,20,14,45,0.0,90.5,6.05,13.2,90.5,87.59,67.81
2018,3,20,15,0,0.0,93.0,6.0,13.2,93.0,90.0,69.99
2018,3,20,15,15,0.0,98.5,6.0,13.2,98.5,95.27,74.58
2018,3,20,15,30,0.0,104.0,6.0,13.2,104.0,100.47,79.16
2018,3,20,15,45,0.0,100.5,5.95,13.2,100.5,97.02,76.5
2018,3,20,16,0,0.0,97.0,5.9,13.2,97.0,93.53,73.8
2018,3,20,16,15,4.5,93.0,5.8,13.15,94.5,90.83,71.65
2018,3,20,16,30,9.0,89.0,5.7,13.1,92.0,87.54,68.85
2018,3,20,16,45,29.5,95.0,5.55,13.1,103.0,94.34,73.76
2018,3,20,17,0,50.0,101.0,5.4,13.1,114.0,98.07,75.85
2018,3,20,17,15,35.0,79.5,5.35,13.05,87.5,73.81,55.94
2018,3,20,17,30,20.0,58.0,5.3,13.0,61.0,51.7,39.93
2018,3,20,17,45,13.0,39.0,5.25,13.0,40.5,35.36,24.43
2018,3,20,18,0,6.0,20.0,5.2,13.0,20.0,18.8,2.26
2018,3,20,18,15,3.0,10.0,5.4,13.0,10.0,9.83,0.0
2018,3,20,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.75,13.05,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.45,13.05,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,6.45,12.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,6.2,12.85,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,5.7,12.65,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,21,6,15,2.5,2.5,2.25,13.8,2.5,2.93,0.0
2018,3,21,6,30,5.0,5.0,2.3,13.9,5.0,6.06,0.0
2018,3,21,6,45,2.5,6.0,2.4,14.05,6.0,6.57,0.0
2018,3,21,7,0,0.0,7.0,2.5,14.2,7.0,6.74,0.0
2018,3,21,7,15,0.0,8.5,2.65,14.25,8.5,8.19,1.32
2018,3,21,7,30,0.0,10.0,2.8,14.3,10.0,9.64,2.61
2018,3,21,7,45,0.0,16.5,2.95,14.4,16.5,15.91,8.0
2018,3,21,8,0,0.0,23.0,3.1,14.5,23.0,22.19,13.36
2018,3,21,8,15,0.0,26.0,3.3,14.55,26.0,25.1,15.79
2018,3,21,8,30,0.0,29.0,3.5,14.6,29.0,28.0,18.19
2018,3,21,8,45,0.0,35.5,3.65,14.65,35.5,34.29,23.43
2018,3,21,9,0,0.0,42.0,3.8,14.7,42.0,40.58,28.64
2018,3,21,9,15,0.0,58.5,4.1,14.8,58.5,56.56,41.91
2018,3,21,9,30,0.0,75.0,4.4,14.9,75.0,72.55,55.07
2018,3,21,9,45,1.5,112.5,4.7,14.95,113.5,110.59,86.38
2018,3,21,10,0,3.0,150.0,5.0,15.0,152.0,149.38,117.96
2018,3,21,10,15,11.0,202.0,5.2,15.1,210.0,208.86,166.13
2018,3,21,10,30,19.0,254.0,5.4,15.2,268.0,269.05,214.18
2018,3,21,10,45,26.5,278.5,5.6,15.3,298.5,309.02,245.72
2018,3,21,11,0,34.0,303.0,5.8,15.4,329.0,341.15,270.93
2018,3,21,11,15,32.5,304.5,5.9,15.45,329.5,340.49,270.04
2018,3,21,11,30,31.0,306.0,6.0,15.5,330.0,339.73,269.19
2018,3,21,11,45,40.5,327.5,6.1,15.5,359.5,369.81,292.98
2018,3,21,12,0,50.0,349.0,6.2,15.5,389.0,399.49,316.31
2018,3,21,12,15,53.0,351.0,6.15,15.5,393.5,402.45,318.56
2018,3,21,12,30,56.0,353.0,6.1,15.5,398.0,405.12,320.67
2018,3,21,12,45,35.0,302.0,6.05,15.5,330.0,332.42,263.31
2018,3,21,13,0,14.0,251.0,6.0,15.5,262.0,257.21,203.39
2018,3,21,13,15,32.0,283.5,5.95,15.5,308.0,307.61,244.14
2018,3,21,13,30,50.0,316.0,5.9,15.5,354.0,352.48,280.0
2018,3,21,13,45,43.0,299.0,5.8,15.45,331.0,327.43,260.24
2018,3,21,14,0,36.0,282.0,5.7,15.4,308.0,302.9,240.97
2018,3,21,14,15,24.5,245.0,5.85,15.4,262.5,256.27,204.02
2018,3,21,14,30,13.0,208.0,6.0,15.4,217.0,209.7,166.75
2018,3,21,14,45,19.0,217.0,6.1,15.4,229.0,221.0,176.37
2018,3,21,15,0,25.0,226.0,6.2,15.4,241.0,231.52,185.28
2018,3,21,15,15,40.0,212.5,6.2,15.4,234.5,224.35,179.94
2018,3,21,15,30,55.0,199.0,6.2,15.4,228.0,215.23,172.8
2018,3,21,15,45,57.0,184.0,6.3,15.25,212.0,197.91,158.81
2018,3,21,16,0,59.0,169.0,6.4,15.1,196.0,180.33,144.4
2018,3,21,16,15,90.5,138.0,6.35,15.0,173.5,155.73,123.15
2018,3,21,16,30,122.0,107.0,6.3,14.9,151.0,128.66,98.98
2018,3,21,16,45,180.0,94.0,6.3,14.85,148.0,116.98,86.03
2018,3,21,17,0,238.0,81.0,6.3,14.8,145.0,100.24,69.0
2018,3,21,17,15,233.5,69.0,6.35,14.75,120.0,73.52,48.55
2018,3,21,17,30,229.0,57.0,6.4,14.7,95.0,44.04,33.0
2018,3,21,17,45,173.5,41.5,6.45,14.6,64.5,31.96,21.5
2018,3,21,18,0,118.0,26.0,6.5,14.5,34.0,20.48,4.64
2018,3,21,18,15,61.5,14.0,6.5,14.5,18.0,13.76,0.0
2018,3,21,18,30,5.0,2.0,6.5,14.5,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,6.55,14.45,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,6.6,14.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,6.8,14.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,6.95,14.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.1,14.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.15,14.4,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.2,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.25,14.4,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.3,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.5,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.7,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,7.85,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.0,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,7.95,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,7.9,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,7.9,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,7.7,13.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,7.6,13.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,7.65,13.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,7.55,13.75,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,7.4,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.25,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.1,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,6.95,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,6.8,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,6.65,13.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,6.45,13.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.35,13.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.3,13.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.05,13.7,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.0,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,6.0,13.75,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,6.0,13.8,4.0,3.85,0.0
2018,3,22,6,45,0.0,7.0,6.0,13.8,7.0,6.74,0.0
2018,3,22,7,0,0.0,10.0,6.0,13.8,10.0,9.64,2.44
2018,3,22,7,15,0.0,15.0,5.9,13.8,15.0,14.46,6.67
2018,3,22,7,30,0.0,20.0,5.8,13.8,20.0,19.29,10.88
2018,3,22,7,45,0.0,19.5,5.7,13.85,19.5,18.81,10.49
2018,3,22,8,0,0.0,19.0,5.6,13.9,19.0,18.33,10.06
2018,3,22,8,15,0.0,26.5,5.5,13.9,26.5,25.58,16.22
2018,3,22,8,30,0.0,34.0,5.4,13.9,34.0,32.83,22.33
2018,3,22,8,45,0.0,60.0,5.3,13.9,60.0,57.99,43.53
2018,3,22,9,0,0.0,86.0,5.2,13.9,86.0,83.2,64.52
2018,3,22,9,15,14.5,151.0,5.25,13.85,160.0,159.68,128.28
2018,3,22,9,30,29.0,216.0,5.3,13.8,234.0,245.87,198.67
2018,3,22,9,45,23.0,222.5,5.4,13.75,237.0,240.39,193.51
2018,3,22,10,0,17.0,229.0,5.5,13.7,240.0,241.97,194.21
2018,3,22,10,15,18.0,227.5,5.8,13.5,240.0,241.03,193.4
2018,3,22,10,30,19.0,226.0,6.1,13.3,240.0,240.2,192.71
2018,3,22,10,45,12.5,210.5,6.4,13.1,220.0,218.49,174.86
2018,3,22,11,0,6.0,195.0,6.7,12.9,200.0,196.85,157.02
2018,3,22,11,15,39.0,244.0,6.9,12.7,275.0,282.58,227.8
2018,3,22,11,30,72.0,293.0,7.1,12.5,350.0,363.18,293.48
2018,3,22,11,45,228.0,319.5,7.3,12.35,502.5,546.78,443.94
2018,3,22,12,0,384.0,346.0,7.5,12.2,655.0,711.81,575.94
2018,3,22,12,15,436.5,324.0,7.55,12.15,675.0,736.05,595.83
2018,3,22,12,30,489.0,302.0,7.6,12.1,695.0,751.12,609.19
2018,3,22,12,45,446.0,312.0,7.65,12.0,668.0,713.3,579.06
2018,3,22,13,0,403.0,322.0,7.7,11.9,641.0,675.21,548.72
2018,3,22,13,15,523.5,270.5,7.65,11.95,676.5,708.88,578.5
2018,3,22,13,30,644.0,219.0,7.6,12.0,712.0,736.38,602.79
2018,3,22,13,45,727.5,178.5,7.6,12.0,719.5,736.48,604.87
2018,3,22,14,0,811.0,138.0,7.6,12.0,727.0,728.31,600.22
2018,3,22,14,15,847.5,119.0,7.65,12.0,711.5,702.35,580.16
2018,3,22,14,30,884.0,100.0,7.7,12.0,696.0,670.79,555.11
2018,3,22,14,45,872.5,98.0,7.7,12.0,659.0,623.01,515.51
2018,3,22,15,0,861.0,96.0,7.7,12.0,622.0,573.63,473.82
2018,3,22,15,15,828.5,96.5,7.7,12.0,573.5,515.15,423.76
2018,3,22,15,30,796.0,97.0,7.7,12.0,525.0,458.04,373.8
2018,3,22,15,45,773.0,94.0,7.85,11.8,479.0,403.15,324.96
2018,3,22,16,0,750.0,91.0,8.0,11.6,433.0,347.73,274.56
2018,3,22,16,15,590.5,104.5,7.95,11.45,354.5,270.39,208.39
2018,3,22,16,30,431.0,118.0,7.9,11.3,276.0,209.03,157.63
2018,3,22,16,45,376.5,104.5,7.9,11.15,227.0,160.07,115.68
2018,3,22,17,0,322.0,91.0,7.9,11.0,178.0,117.2,80.78
2018,3,22,17,15,270.0,75.5,7.8,10.8,137.5,79.01,52.62
2018,3,22,17,30,218.0,60.0,7.7,10.6,97.0,49.81,38.74
2018,3,22,17,45,173.0,43.0,7.55,10.4,66.0,33.1,22.99
2018,3,22,18,0,128.0,26.0,7.4,10.2,35.0,20.39,6.17
2018,3,22,18,15,70.0,14.0,7.3,10.1,18.5,13.76,0.0
2018,3,22,18,30,12.0,2.0,7.2,10.0,2.0,0.0,0.0
2018,3,22,18,45,6.0,1.0,7.05,9.9,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.9,9.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.8,9.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.7,9.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.55,9.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,6.4,9.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,6.3,9.55,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,6.15,9.45,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,6.0,9.35,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.85,9.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.8,9.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.7,9.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,5.5,9.15,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,5.35,9.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.9,8.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.65,8.8,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.4,8.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,23,6,15,123.0,12.5,1.25,10.05,20.5,36.25,0.0
2018,3,23,6,30,246.0,25.0,1.1,10.3,41.0,97.01,31.66
2018,3,23,6,45,381.0,34.5,0.9,10.6,85.5,167.52,121.05
2018,3,23,7,0,516.0,44.0,0.7,10.9,130.0,247.38,191.0
2018,3,23,7,15,592.0,50.5,0.75,11.05,182.5,313.52,249.77
2018,3,23,7,30,668.0,57.0,0.8,11.2,235.0,384.46,310.96
2018,3,23,7,45,716.0,61.5,0.8,11.35,289.0,447.61,363.84
2018,3,23,8,0,764.0,66.0,0.8,11.5,343.0,513.77,416.96
2018,3,23,8,15,796.5,70.0,0.9,11.65,396.0,572.55,463.32
2018,3,23,8,30,829.0,74.0,1.0,11.8,449.0,632.09,508.88
2018,3,23,8,45,852.5,76.5,1.15,11.95,498.5,684.08,547.29
2018,3,23,9,0,876.0,79.0,1.3,12.1,548.0,731.06,580.47
2018,3,23,9,15,893.5,81.0,1.5,12.25,593.0,775.96,612.36
2018,3,23,9,30,911.0,83.0,1.7,12.4,638.0,819.13,642.73
2018,3,23,9,45,925.0,83.5,1.9,12.55,677.0,855.69,668.26
2018,3,23,10,0,939.0,84.0,2.1,12.7,716.0,889.77,691.99
2018,3,23,10,15,947.5,85.0,2.4,12.85,748.0,916.92,711.82
2018,3,23,10,30,956.0,86.0,2.7,13.0,780.0,940.92,729.44
2018,3,23,10,45,962.0,87.0,2.95,13.1,805.0,959.36,742.89
2018,3,23,11,0,968.0,88.0,3.2,13.2,830.0,974.27,753.98
2018,3,23,11,15,971.0,89.0,3.4,13.3,846.5,982.83,760.36
2018,3,23,11,30,974.0,90.0,3.6,13.4,863.0,987.66,764.28
2018,3,23,11,45,975.0,91.0,3.8,13.45,871.5,986.9,764.57
2018,3,23,12,0,976.0,92.0,4.0,13.5,880.0,982.37,762.33
2018,3,23,12,15,976.0,92.0,4.15,13.55,880.5,972.12,755.87
2018,3,23,12,30,976.0,92.0,4.3,13.6,881.0,958.19,747.08
2018,3,23,12,45,974.0,91.5,4.4,13.6,872.5,938.39,734.22
2018,3,23,13,0,972.0,91.0,4.5,13.6,864.0,915.12,718.91
2018,3,23,13,15,968.0,91.0,4.55,13.55,848.0,887.37,700.08
2018,3,23,13,30,964.0,91.0,4.6,13.5,832.0,856.5,678.94
2018,3,23,13,45,956.5,90.5,4.65,13.5,807.0,819.49,653.04
2018,3,23,14,0,949.0,90.0,4.7,13.5,782.0,779.91,625.07
2018,3,23,14,15,939.0,88.5,4.7,13.4,749.5,735.24,592.99
2018,3,23,14,30,929.0,87.0,4.7,13.3,717.0,688.64,557.87
2018,3,23,14,45,916.0,86.0,4.7,13.25,678.5,639.04,518.47
2018,3,23,15,0,903.0,85.0,4.7,13.2,640.0,588.25,477.13
2018,3,23,15,15,887.0,82.0,4.7,13.2,595.5,533.05,431.17
2018,3,23,15,30,871.0,79.0,4.7,13.2,551.0,477.51,383.65
2018,3,23,15,45,846.5,77.0,4.65,13.0,502.0,417.91,331.79
2018,3,23,16,0,822.0,75.0,4.6,12.8,453.0,360.7,280.52
2018,3,23,16,15,787.0,72.0,4.55,12.65,400.0,300.86,226.34
2018,3,23,16,30,752.0,69.0,4.5,12.5,347.0,243.98,174.35
2018,3,23,16,45,703.0,65.0,4.45,12.4,293.5,186.86,123.7
2018,3,23,17,0,654.0,61.0,4.4,12.3,240.0,132.56,78.57
2018,3,23,17,15,579.0,54.5,4.35,12.05,188.0,81.73,43.5
2018,3,23,17,30,504.0,48.0,4.3,11.8,136.0,39.65,29.61
2018,3,23,17,45,380.0,38.0,4.2,11.55,91.5,29.33,19.75
2018,3,23,18,0,256.0,28.0,4.1,11.3,47.0,23.06,8.93
2018,3,23,18,15,135.0,15.0,4.1,11.2,24.5,14.74,0.0
2018,3,23,18,30,14.0,2.0,4.1,11.1,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.0,4.05,11.0,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
