Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,22,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,2.45,12.95,2.5,2.46,0.0
2018,5,13,5,30,0.0,5.0,2.5,13.0,5.0,4.82,0.0
2018,5,13,5,45,0.0,9.0,2.55,13.05,9.0,8.67,1.51
2018,5,13,6,0,0.0,13.0,2.6,13.1,13.0,12.53,4.97
2018,5,13,6,15,0.0,20.5,2.65,13.2,20.5,19.77,11.29
2018,5,13,6,30,0.0,28.0,2.7,13.3,28.0,27.02,17.59
2018,5,13,6,45,0.0,53.5,2.7,13.35,53.5,51.69,38.71
2018,5,13,7,0,0.0,79.0,2.7,13.4,79.0,76.67,59.84
2018,5,13,7,15,1.0,104.0,2.65,13.55,104.5,102.2,81.1
2018,5,13,7,30,2.0,129.0,2.6,13.7,130.0,127.9,102.18
2018,5,13,7,45,2.0,138.5,2.55,13.85,139.5,137.22,109.43
2018,5,13,8,0,2.0,148.0,2.5,14.0,149.0,146.58,116.65
2018,5,13,8,15,5.5,175.0,2.5,14.2,178.5,176.3,140.47
2018,5,13,8,30,9.0,202.0,2.5,14.4,208.0,206.32,164.17
2018,5,13,8,45,11.5,218.0,2.5,14.6,226.0,224.53,178.16
2018,5,13,9,0,14.0,234.0,2.5,14.8,244.0,242.88,192.16
2018,5,13,9,15,27.0,273.0,2.5,14.95,293.5,301.3,237.79
2018,5,13,9,30,40.0,312.0,2.5,15.1,343.0,354.13,278.16
2018,5,13,9,45,48.0,335.0,2.55,15.25,374.0,385.87,301.84
2018,5,13,10,0,56.0,358.0,2.6,15.4,405.0,417.7,325.46
2018,5,13,10,15,51.0,366.0,2.6,15.5,410.0,421.26,327.2
2018,5,13,10,30,46.0,374.0,2.6,15.6,415.0,424.45,328.82
2018,5,13,10,45,60.5,402.0,2.65,15.7,457.0,467.35,360.91
2018,5,13,11,0,75.0,430.0,2.7,15.8,499.0,510.06,392.32
2018,5,13,11,15,59.0,409.0,2.75,15.9,463.5,471.28,362.73
2018,5,13,11,30,43.0,388.0,2.8,16.0,428.0,432.52,333.37
2018,5,13,11,45,33.5,369.0,2.8,16.05,400.5,402.38,310.51
2018,5,13,12,0,24.0,350.0,2.8,16.1,373.0,372.41,287.63
2018,5,13,12,15,31.0,372.0,2.8,16.1,401.5,399.92,308.67
2018,5,13,12,30,38.0,394.0,2.8,16.1,430.0,426.85,328.94
2018,5,13,12,45,47.0,402.5,2.8,16.15,446.5,441.53,340.11
2018,5,13,13,0,56.0,411.0,2.8,16.2,463.0,455.51,350.8
2018,5,13,13,15,72.5,418.5,2.8,16.15,484.5,474.38,365.55
2018,5,13,13,30,89.0,426.0,2.8,16.1,506.0,491.94,379.25
2018,5,13,13,45,84.5,412.0,2.8,16.05,486.0,469.87,363.07
2018,5,13,14,0,80.0,398.0,2.8,16.0,466.0,447.99,347.14
2018,5,13,14,15,115.0,365.5,2.75,15.95,459.5,439.07,342.13
2018,5,13,14,30,150.0,333.0,2.7,15.9,453.0,426.57,334.14
2018,5,13,14,45,144.5,316.0,2.7,15.8,427.5,398.44,313.09
2018,5,13,15,0,139.0,299.0,2.7,15.7,402.0,370.61,292.12
2018,5,13,15,15,177.0,274.0,2.7,15.7,397.0,361.08,285.65
2018,5,13,15,30,215.0,249.0,2.7,15.7,392.0,345.93,274.23
2018,5,13,15,45,228.0,231.5,2.7,15.5,373.5,323.23,256.31
2018,5,13,16,0,241.0,214.0,2.7,15.3,355.0,299.04,236.67
2018,5,13,16,15,263.5,197.0,2.65,15.1,339.0,277.37,218.25
2018,5,13,16,30,286.0,180.0,2.6,14.9,323.0,253.15,197.01
2018,5,13,16,45,412.5,143.5,2.6,14.75,324.5,234.13,176.23
2018,5,13,17,0,539.0,107.0,2.6,14.6,326.0,203.87,144.15
2018,5,13,17,15,527.5,96.0,2.55,14.4,285.5,160.64,106.7
2018,5,13,17,30,516.0,85.0,2.5,14.2,245.0,118.78,73.32
2018,5,13,17,45,370.5,77.0,2.45,14.0,181.0,75.03,47.97
2018,5,13,18,0,225.0,69.0,2.4,13.8,117.0,54.86,43.2
2018,5,13,18,15,211.5,54.5,2.4,13.65,90.0,40.95,30.42
2018,5,13,18,30,198.0,40.0,2.4,13.5,63.0,30.77,20.58
2018,5,13,18,45,121.5,25.5,2.35,13.3,37.5,20.02,5.1
2018,5,13,19,0,45.0,11.0,2.3,13.1,12.0,10.81,0.0
2018,5,13,19,15,22.5,5.5,2.35,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,2.1,11.7,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,2.0,11.7,1.0,0.0,0.0
2018,5,14,5,15,1.0,2.5,1.9,11.75,2.5,2.59,0.0
2018,5,14,5,30,0.0,4.0,1.8,11.8,4.0,3.85,0.0
2018,5,14,5,45,0.0,7.0,1.65,11.85,7.0,6.74,0.0
2018,5,14,6,0,0.0,10.0,1.5,11.9,10.0,9.64,2.57
2018,5,14,6,15,0.0,15.0,1.45,12.05,15.0,14.46,6.82
2018,5,14,6,30,0.0,20.0,1.4,12.2,20.0,19.29,11.04
2018,5,14,6,45,0.0,37.5,1.3,12.35,37.5,36.2,25.62
2018,5,14,7,0,0.0,55.0,1.2,12.5,55.0,53.14,40.04
2018,5,14,7,15,0.0,66.0,1.25,12.7,66.0,63.8,48.92
2018,5,14,7,30,0.0,77.0,1.3,12.9,77.0,74.46,57.69
2018,5,14,7,45,0.0,90.0,1.35,13.1,90.0,87.15,68.04
2018,5,14,8,0,0.0,103.0,1.4,13.3,103.0,99.97,78.38
2018,5,14,8,15,0.0,114.5,1.55,13.5,114.5,111.32,87.41
2018,5,14,8,30,0.0,126.0,1.7,13.7,126.0,122.67,96.37
2018,5,14,8,45,0.0,138.5,1.85,13.9,138.5,135.03,106.09
2018,5,14,9,0,0.0,151.0,2.0,14.1,151.0,147.39,115.75
2018,5,14,9,15,2.0,164.5,2.1,14.25,166.0,162.5,127.67
2018,5,14,9,30,4.0,178.0,2.2,14.4,181.0,177.72,139.6
2018,5,14,9,45,7.0,202.0,2.35,14.6,207.5,204.43,160.62
2018,5,14,10,0,10.0,226.0,2.5,14.8,234.0,231.27,181.53
2018,5,14,10,15,17.5,272.0,2.6,14.95,287.0,284.61,223.07
2018,5,14,10,30,25.0,318.0,2.7,15.1,340.0,345.62,269.75
2018,5,14,10,45,42.5,364.5,2.75,15.2,403.0,410.51,319.03
2018,5,14,11,0,60.0,411.0,2.8,15.3,466.0,475.34,367.4
2018,5,14,11,15,146.5,422.5,2.85,15.4,559.5,579.58,446.86
2018,5,14,11,30,233.0,434.0,2.9,15.5,653.0,682.15,522.81
2018,5,14,11,45,522.0,306.0,2.95,15.55,800.0,839.88,644.06
2018,5,14,12,0,811.0,178.0,3.0,15.6,947.0,984.86,746.6
2018,5,14,12,15,847.5,157.0,3.05,15.65,959.0,982.84,744.15
2018,5,14,12,30,884.0,136.0,3.1,15.7,971.0,983.14,744.77
2018,5,14,12,45,799.0,180.5,3.2,15.7,929.0,934.31,712.4
2018,5,14,13,0,714.0,225.0,3.3,15.7,887.0,883.5,678.6
2018,5,14,13,15,745.5,204.0,3.4,15.65,884.0,870.32,670.95
2018,5,14,13,30,777.0,183.0,3.5,15.6,881.0,852.16,659.5
2018,5,14,13,45,822.0,155.0,3.6,15.55,875.5,836.02,649.49
2018,5,14,14,0,867.0,127.0,3.7,15.5,870.0,813.69,635.01
2018,5,14,14,15,859.5,125.0,3.8,15.4,839.5,772.92,607.25
2018,5,14,14,30,852.0,123.0,3.9,15.3,809.0,730.47,578.0
2018,5,14,14,45,842.0,120.5,4.0,15.2,772.0,684.38,544.55
2018,5,14,15,0,832.0,118.0,4.1,15.1,735.0,636.19,507.87
2018,5,14,15,15,818.0,115.5,4.1,15.1,693.0,585.49,467.83
2018,5,14,15,30,804.0,113.0,4.1,15.1,651.0,534.6,426.63
2018,5,14,15,45,786.5,109.5,4.2,14.8,605.0,481.14,383.01
2018,5,14,16,0,769.0,106.0,4.3,14.5,559.0,428.35,338.58
2018,5,14,16,15,747.0,102.0,4.3,14.35,510.0,374.31,291.59
2018,5,14,16,30,725.0,98.0,4.3,14.2,461.0,319.31,242.87
2018,5,14,16,45,695.0,93.0,4.3,14.0,410.5,265.46,194.71
2018,5,14,17,0,665.0,88.0,4.3,13.8,360.0,214.57,149.2
2018,5,14,17,15,622.5,82.0,4.3,13.6,309.0,163.99,106.01
2018,5,14,17,30,580.0,76.0,4.3,13.4,258.0,118.16,70.31
2018,5,14,17,45,519.5,68.5,4.25,13.2,209.0,75.07,43.64
2018,5,14,18,0,459.0,61.0,4.2,13.0,160.0,44.16,33.84
2018,5,14,18,15,360.5,51.0,4.15,12.85,116.0,38.61,28.49
2018,5,14,18,30,262.0,41.0,4.1,12.7,72.0,31.54,21.39
2018,5,14,18,45,137.5,25.0,4.05,12.5,40.5,19.53,5.88
2018,5,14,19,0,13.0,9.0,4.0,12.3,9.0,8.85,0.0
2018,5,14,19,15,6.5,4.5,3.95,12.3,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.3,11.95,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.2,12.0,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.15,12.15,3.0,3.28,0.0
2018,5,15,5,30,0.0,4.0,2.1,12.3,4.0,3.85,0.0
2018,5,15,5,45,0.0,6.5,2.0,12.5,6.5,6.26,0.0
2018,5,15,6,0,0.0,9.0,1.9,12.7,9.0,8.67,1.73
2018,5,15,6,15,0.0,15.0,1.8,12.8,15.0,14.46,6.78
2018,5,15,6,30,0.0,21.0,1.7,12.9,21.0,20.26,11.83
2018,5,15,6,45,1.0,54.0,1.6,13.05,54.5,52.63,39.59
2018,5,15,7,0,2.0,87.0,1.5,13.2,88.0,85.74,67.54
2018,5,15,7,15,7.5,123.5,1.5,13.35,127.0,125.72,100.79
2018,5,15,7,30,13.0,160.0,1.5,13.5,166.0,166.46,134.0
2018,5,15,7,45,12.0,172.0,1.5,13.65,178.0,178.05,142.81
2018,5,15,8,0,11.0,184.0,1.5,13.8,190.0,189.57,151.54
2018,5,15,8,15,9.5,192.0,1.55,13.95,197.5,196.55,156.55
2018,5,15,8,30,8.0,200.0,1.6,14.1,205.0,203.43,161.47
2018,5,15,8,45,20.0,234.5,1.65,14.25,248.5,248.23,196.89
2018,5,15,9,0,32.0,269.0,1.7,14.4,292.0,301.11,237.89
2018,5,15,9,15,50.0,308.0,1.8,14.55,346.0,358.32,281.74
2018,5,15,9,30,68.0,347.0,1.9,14.7,400.0,416.35,325.45
2018,5,15,9,45,79.0,367.5,2.05,14.85,432.0,448.81,349.43
2018,5,15,10,0,90.0,388.0,2.2,15.0,464.0,481.4,373.48
2018,5,15,10,15,206.0,387.0,2.3,15.15,567.5,600.64,464.61
2018,5,15,10,30,322.0,386.0,2.4,15.3,671.0,722.35,554.14
2018,5,15,10,45,591.0,266.0,2.5,15.45,803.5,873.79,668.05
2018,5,15,11,0,860.0,146.0,2.6,15.6,936.0,1008.86,759.93
2018,5,15,11,15,791.5,185.0,2.75,15.65,920.0,988.21,745.52
2018,5,15,11,30,723.0,224.0,2.9,15.7,904.0,961.95,728.81
2018,5,15,11,45,810.5,176.5,3.0,15.8,943.0,991.27,749.28
2018,5,15,12,0,898.0,129.0,3.1,15.9,982.0,1015.94,766.11
2018,5,15,12,15,899.5,128.0,3.25,15.95,980.5,1005.02,759.63
2018,5,15,12,30,901.0,127.0,3.4,16.0,979.0,990.92,751.32
2018,5,15,12,45,901.0,125.0,3.55,16.0,969.5,971.3,739.36
2018,5,15,13,0,901.0,123.0,3.7,16.0,960.0,948.67,725.3
2018,5,15,13,15,898.5,121.5,3.85,16.0,943.0,921.39,707.9
2018,5,15,13,30,896.0,120.0,4.0,16.0,926.0,891.4,688.46
2018,5,15,13,45,892.0,118.5,4.1,16.0,902.5,857.59,665.88
2018,5,15,14,0,888.0,117.0,4.2,16.0,879.0,821.44,641.45
2018,5,15,14,15,882.0,114.0,4.3,15.9,848.0,780.16,613.39
2018,5,15,14,30,876.0,111.0,4.4,15.8,817.0,737.03,583.75
2018,5,15,14,45,867.5,108.5,4.45,15.7,780.5,691.05,550.77
2018,5,15,15,0,859.0,106.0,4.5,15.6,744.0,643.82,514.58
2018,5,15,15,15,846.0,103.5,4.5,15.6,702.0,592.95,474.26
2018,5,15,15,30,833.0,101.0,4.5,15.6,660.0,539.71,431.15
2018,5,15,15,45,818.0,98.0,4.6,15.35,614.5,486.58,387.51
2018,5,15,16,0,803.0,95.0,4.7,15.1,569.0,433.79,342.75
2018,5,15,16,15,784.0,90.5,4.65,14.95,520.0,378.7,294.59
2018,5,15,16,30,765.0,86.0,4.6,14.8,471.0,324.88,246.41
2018,5,15,16,45,738.0,82.0,4.6,14.6,420.5,270.85,197.73
2018,5,15,17,0,711.0,78.0,4.6,14.4,370.0,219.43,151.37
2018,5,15,17,15,672.0,72.0,4.6,14.25,318.0,164.24,103.92
2018,5,15,17,30,633.0,66.0,4.6,14.1,266.0,116.02,65.97
2018,5,15,17,45,577.0,60.5,4.55,13.95,217.0,71.85,38.7
2018,5,15,18,0,521.0,55.0,4.5,13.8,168.0,38.64,28.84
2018,5,15,18,15,434.0,46.0,4.4,13.65,123.5,33.74,24.14
2018,5,15,18,30,347.0,37.0,4.3,13.5,79.0,28.54,18.82
2018,5,15,18,45,214.5,25.0,4.2,13.35,47.0,19.92,6.92
2018,5,15,19,0,82.0,13.0,4.1,13.2,15.0,12.78,0.0
2018,5,15,19,15,41.0,6.5,3.95,13.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,3.05,11.9,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,3.0,12.0,5.0,4.91,0.0
2018,5,16,5,15,136.0,17.5,3.0,12.25,28.0,35.5,0.0
2018,5,16,5,30,247.0,30.0,3.0,12.5,51.0,85.72,47.5
2018,5,16,5,45,353.5,40.0,3.0,12.8,92.0,136.94,95.36
2018,5,16,6,0,460.0,50.0,3.0,13.1,133.0,199.35,149.41
2018,5,16,6,15,471.0,62.5,3.0,13.25,171.0,242.18,189.98
2018,5,16,6,30,482.0,75.0,3.0,13.4,209.0,285.84,230.16
2018,5,16,6,45,566.0,78.5,2.95,13.6,267.5,353.91,288.58
2018,5,16,7,0,650.0,82.0,2.9,13.8,326.0,429.71,351.9
2018,5,16,7,15,704.5,83.0,2.85,13.95,383.0,493.56,404.26
2018,5,16,7,30,759.0,84.0,2.8,14.1,440.0,560.13,457.28
2018,5,16,7,45,783.5,87.0,2.8,14.25,490.5,614.2,499.1
2018,5,16,8,0,808.0,90.0,2.8,14.4,541.0,668.66,539.64
2018,5,16,8,15,826.5,93.0,2.8,14.6,589.5,718.82,574.52
2018,5,16,8,30,845.0,96.0,2.8,14.8,638.0,768.28,608.3
2018,5,16,8,45,859.0,98.5,2.85,14.95,682.5,808.43,635.25
2018,5,16,9,0,873.0,101.0,2.9,15.1,727.0,850.99,663.7
2018,5,16,9,15,878.0,106.0,2.9,15.25,765.0,886.59,686.61
2018,5,16,9,30,883.0,111.0,2.9,15.4,803.0,919.65,707.6
2018,5,16,9,45,884.0,117.0,2.95,15.5,835.0,947.37,725.34
2018,5,16,10,0,885.0,123.0,3.0,15.6,867.0,972.06,741.04
2018,5,16,10,15,892.5,124.0,3.1,15.7,895.0,994.68,755.78
2018,5,16,10,30,900.0,125.0,3.2,15.8,923.0,1014.36,768.6
2018,5,16,10,45,905.5,126.0,3.3,15.9,944.0,1029.0,778.1
2018,5,16,11,0,911.0,127.0,3.4,16.0,965.0,1040.42,785.59
2018,5,16,11,15,915.0,126.5,3.4,16.05,978.5,1045.53,788.28
2018,5,16,11,30,919.0,126.0,3.4,16.1,992.0,1047.31,788.93
2018,5,16,11,45,895.5,140.5,3.45,16.15,988.0,1033.59,779.71
2018,5,16,12,0,872.0,155.0,3.5,16.2,984.0,1016.63,768.52
2018,5,16,12,15,895.5,141.0,3.55,16.2,990.5,1014.44,767.57
2018,5,16,12,30,919.0,127.0,3.6,16.2,997.0,1008.55,764.1
2018,5,16,12,45,915.5,127.0,3.7,16.2,986.5,987.32,750.62
2018,5,16,13,0,912.0,127.0,3.8,16.2,976.0,963.16,735.22
2018,5,16,13,15,909.0,125.5,3.9,16.2,958.5,935.17,717.1
2018,5,16,13,30,906.0,124.0,4.0,16.2,941.0,904.47,696.99
2018,5,16,13,45,902.0,122.0,4.1,16.15,916.5,869.89,674.11
2018,5,16,14,0,898.0,120.0,4.2,16.1,892.0,832.94,649.34
2018,5,16,14,15,891.0,117.5,4.25,16.05,860.5,791.04,620.51
2018,5,16,14,30,884.0,115.0,4.3,16.0,829.0,747.35,590.24
2018,5,16,14,45,875.5,112.0,4.35,15.95,792.0,700.59,556.74
2018,5,16,15,0,867.0,109.0,4.4,15.9,755.0,652.57,520.07
2018,5,16,15,15,854.0,106.5,4.4,15.9,712.5,601.35,479.68
2018,5,16,15,30,841.0,104.0,4.4,15.9,670.0,547.78,436.51
2018,5,16,15,45,825.0,101.0,4.5,15.7,623.5,493.79,392.33
2018,5,16,16,0,809.0,98.0,4.6,15.5,577.0,440.24,347.11
2018,5,16,16,15,788.5,94.0,4.65,15.3,527.5,384.74,299.0
2018,5,16,16,30,768.0,90.0,4.7,15.1,478.0,330.67,250.91
2018,5,16,16,45,739.0,85.5,4.7,14.95,426.0,275.49,201.38
2018,5,16,17,0,710.0,81.0,4.7,14.8,374.0,220.35,152.09
2018,5,16,17,15,670.0,75.5,4.7,14.6,322.0,168.11,107.15
2018,5,16,17,30,630.0,70.0,4.7,14.4,270.0,120.29,69.5
2018,5,16,17,45,572.0,63.5,4.7,14.2,220.0,75.28,41.29
2018,5,16,18,0,514.0,57.0,4.7,14.0,170.0,40.24,30.24
2018,5,16,18,15,425.0,48.5,4.65,13.8,125.5,35.89,26.04
2018,5,16,18,30,336.0,40.0,4.6,13.6,81.0,31.32,21.26
2018,5,16,18,45,204.5,26.5,4.55,13.4,48.0,20.68,8.13
2018,5,16,19,0,73.0,13.0,4.5,13.2,15.0,12.78,0.0
2018,5,16,19,15,36.5,6.5,4.4,13.1,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.4,12.55,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.4,12.6,5.0,4.91,0.0
2018,5,17,5,15,110.0,19.0,3.5,12.75,27.5,33.63,0.0
2018,5,17,5,30,201.0,33.0,3.6,12.9,50.0,81.02,46.68
2018,5,17,5,45,299.0,44.5,3.65,13.1,89.5,128.1,90.12
2018,5,17,6,0,397.0,56.0,3.7,13.3,129.0,187.22,141.22
2018,5,17,6,15,273.5,63.5,3.75,13.4,121.0,172.07,135.5
2018,5,17,6,30,150.0,71.0,3.8,13.5,113.0,139.44,111.93
2018,5,17,6,45,75.0,80.0,3.85,13.65,101.0,118.18,95.11
2018,5,17,7,0,0.0,89.0,3.9,13.8,89.0,86.71,68.15
2018,5,17,7,15,0.0,93.5,3.95,13.95,93.5,90.94,71.5
2018,5,17,7,30,0.0,98.0,4.0,14.1,98.0,95.23,74.81
2018,5,17,7,45,0.0,108.0,4.05,14.2,108.0,105.06,82.7
2018,5,17,8,0,0.0,118.0,4.1,14.3,118.0,114.9,90.52
2018,5,17,8,15,8.5,161.5,4.1,14.4,167.0,164.7,131.33
2018,5,17,8,30,17.0,205.0,4.1,14.5,216.0,215.46,172.2
2018,5,17,8,45,23.0,231.5,4.15,14.65,247.5,247.53,197.46
2018,5,17,9,0,29.0,258.0,4.2,14.8,279.0,286.82,228.19
2018,5,17,9,15,35.5,283.0,4.2,14.9,310.0,319.02,253.03
2018,5,17,9,30,42.0,308.0,4.2,15.0,341.0,351.42,277.79
2018,5,17,9,45,40.0,319.5,4.2,15.1,352.0,361.85,285.08
2018,5,17,10,0,38.0,331.0,4.2,15.2,363.0,372.02,292.23
2018,5,17,10,15,34.0,335.5,4.25,15.3,365.0,372.7,292.11
2018,5,17,10,30,30.0,340.0,4.3,15.4,367.0,373.13,291.87
2018,5,17,10,45,40.5,364.0,4.35,15.45,401.0,407.82,318.49
2018,5,17,11,0,51.0,388.0,4.4,15.5,435.0,442.36,344.71
2018,5,17,11,15,39.5,372.5,4.5,15.55,409.0,414.02,322.57
2018,5,17,11,30,28.0,357.0,4.6,15.6,383.0,385.67,300.51
2018,5,17,11,45,36.0,384.0,4.7,15.65,418.0,419.89,326.89
2018,5,17,12,0,44.0,411.0,4.8,15.7,453.0,453.57,352.55
2018,5,17,12,15,47.0,415.0,4.9,15.7,459.5,458.54,356.46
2018,5,17,12,30,50.0,419.0,5.0,15.7,466.0,463.14,360.22
2018,5,17,12,45,50.0,414.0,5.15,15.65,461.0,455.59,354.91
2018,5,17,13,0,50.0,409.0,5.3,15.6,456.0,447.88,349.51
2018,5,17,13,15,38.0,374.0,5.4,15.55,409.0,399.92,312.92
2018,5,17,13,30,26.0,339.0,5.5,15.5,362.0,352.91,276.78
2018,5,17,13,45,20.5,302.5,5.65,15.45,320.5,309.77,243.55
2018,5,17,14,0,15.0,266.0,5.8,15.4,279.0,269.0,211.82
2018,5,17,14,15,19.5,281.5,5.9,15.3,297.5,286.22,225.98
2018,5,17,14,30,24.0,297.0,6.0,15.2,316.0,302.82,239.59
2018,5,17,14,45,25.0,286.5,6.1,15.1,305.5,290.82,230.62
2018,5,17,15,0,26.0,276.0,6.2,15.0,295.0,279.19,221.93
2018,5,17,15,15,53.5,274.0,6.2,15.0,311.0,290.77,232.07
2018,5,17,15,30,81.0,272.0,6.2,15.0,327.0,299.44,239.59
2018,5,17,15,45,83.0,255.5,6.3,14.7,308.0,279.62,224.17
2018,5,17,16,0,85.0,239.0,6.4,14.4,289.0,259.54,208.34
2018,5,17,16,15,70.0,219.0,6.4,14.25,258.0,229.64,184.28
2018,5,17,16,30,55.0,199.0,6.4,14.1,227.0,201.41,161.52
2018,5,17,16,45,101.0,175.0,6.45,13.9,219.5,185.24,147.05
2018,5,17,17,0,147.0,151.0,6.5,13.7,212.0,167.01,129.91
2018,5,17,17,15,190.0,133.5,6.45,13.55,201.5,145.13,109.3
2018,5,17,17,30,233.0,116.0,6.4,13.4,191.0,122.09,88.33
2018,5,17,17,45,221.0,97.0,6.4,13.2,157.5,90.43,64.77
2018,5,17,18,0,209.0,78.0,6.4,13.0,124.0,61.43,49.25
2018,5,17,18,15,161.0,61.0,6.3,12.9,91.0,48.92,37.64
2018,5,17,18,30,113.0,44.0,6.2,12.8,58.0,35.94,25.37
2018,5,17,18,45,66.5,27.5,6.1,12.75,35.0,22.92,10.32
2018,5,17,19,0,20.0,11.0,6.0,12.7,12.0,10.81,0.0
2018,5,17,19,15,10.0,5.5,5.85,12.65,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.2,12.5,1.0,0.98,0.0
2018,5,18,5,15,0.0,3.5,4.25,12.55,3.5,3.44,0.0
2018,5,18,5,30,0.0,6.0,4.3,12.6,6.0,5.78,0.0
2018,5,18,5,45,0.0,10.0,4.35,12.65,10.0,9.64,2.38
2018,5,18,6,0,0.0,14.0,4.4,12.7,14.0,13.5,5.83
2018,5,18,6,15,0.0,23.5,4.4,12.8,23.5,22.67,13.81
2018,5,18,6,30,0.0,33.0,4.4,12.9,33.0,31.85,21.76
2018,5,18,6,45,0.0,51.5,4.4,12.95,51.5,49.75,37.09
2018,5,18,7,0,0.0,70.0,4.4,13.0,70.0,67.67,52.27
2018,5,18,7,15,0.0,85.0,4.35,13.1,85.0,82.4,64.55
2018,5,18,7,30,0.0,100.0,4.3,13.2,100.0,97.23,76.75
2018,5,18,7,45,0.0,101.0,4.25,13.3,101.0,98.06,77.14
2018,5,18,8,0,0.0,102.0,4.2,13.4,102.0,98.96,77.59
2018,5,18,8,15,0.5,122.0,4.15,13.55,122.5,119.12,94.0
2018,5,18,8,30,1.0,142.0,4.1,13.7,143.0,139.37,110.29
2018,5,18,8,45,4.5,173.5,4.05,13.85,177.0,173.66,137.95
2018,5,18,9,0,8.0,205.0,4.0,14.0,211.0,208.27,165.48
2018,5,18,9,15,7.0,199.5,4.0,14.15,205.0,201.86,159.79
2018,5,18,9,30,6.0,194.0,4.0,14.3,199.0,195.46,154.25
2018,5,18,9,45,11.0,232.0,4.0,14.45,241.0,238.15,188.07
2018,5,18,10,0,16.0,270.0,4.0,14.6,283.0,281.09,221.56
2018,5,18,10,15,21.0,302.0,4.05,14.75,320.0,318.13,250.09
2018,5,18,10,30,26.0,334.0,4.1,14.9,357.0,362.93,284.32
2018,5,18,10,45,34.5,361.0,4.15,15.0,392.5,398.72,311.54
2018,5,18,11,0,43.0,388.0,4.2,15.1,428.0,434.34,338.45
2018,5,18,11,15,41.5,388.0,4.3,15.15,427.0,431.89,336.3
2018,5,18,11,30,40.0,388.0,4.4,15.2,426.0,429.23,334.19
2018,5,18,11,45,31.5,357.0,4.55,15.3,387.0,387.95,302.54
2018,5,18,12,0,23.0,326.0,4.7,15.4,348.0,346.99,270.98
2018,5,18,12,15,22.0,319.0,4.85,15.4,340.0,337.76,264.06
2018,5,18,12,30,21.0,312.0,5.0,15.4,332.0,328.49,257.05
2018,5,18,12,45,24.5,336.0,5.15,15.4,359.0,354.16,277.19
2018,5,18,13,0,28.0,360.0,5.3,15.4,386.0,379.32,296.84
2018,5,18,13,15,29.5,355.5,5.4,15.35,382.5,374.18,293.21
2018,5,18,13,30,31.0,351.0,5.5,15.3,379.0,368.88,289.55
2018,5,18,13,45,34.5,348.5,5.6,15.2,379.0,367.0,288.68
2018,5,18,14,0,38.0,346.0,5.7,15.1,379.0,364.76,287.54
2018,5,18,14,15,209.5,289.5,5.75,15.0,460.5,438.95,351.44
2018,5,18,14,30,381.0,233.0,5.8,14.9,542.0,498.74,402.52
2018,5,18,14,45,443.5,197.5,5.9,14.8,541.0,489.29,396.57
2018,5,18,15,0,506.0,162.0,6.0,14.7,540.0,473.7,385.37
2018,5,18,15,15,254.5,170.0,6.0,14.7,360.0,308.63,250.17
2018,5,18,15,30,3.0,178.0,6.0,14.7,180.0,172.43,136.58
2018,5,18,15,45,2.5,167.0,6.2,14.35,168.5,161.3,128.18
2018,5,18,16,0,2.0,156.0,6.4,14.0,157.0,150.23,119.65
2018,5,18,16,15,16.0,151.0,6.45,13.8,159.0,150.34,120.09
2018,5,18,16,30,30.0,146.0,6.5,13.6,161.0,146.83,117.26
2018,5,18,16,45,36.5,147.0,6.6,13.45,163.5,146.58,117.05
2018,5,18,17,0,43.0,148.0,6.7,13.3,166.0,145.02,115.63
2018,5,18,17,15,97.5,134.0,6.65,13.1,167.5,134.36,104.45
2018,5,18,17,30,152.0,120.0,6.6,12.9,169.0,120.63,90.75
2018,5,18,17,45,110.5,101.5,6.6,12.75,133.5,92.24,69.77
2018,5,18,18,0,69.0,83.0,6.6,12.6,98.0,68.81,55.92
2018,5,18,18,15,44.0,63.0,6.5,12.5,71.5,55.76,43.78
2018,5,18,18,30,19.0,43.0,6.4,12.4,45.0,38.93,28.06
2018,5,18,18,45,11.5,26.5,6.35,12.3,27.5,24.49,12.05
2018,5,18,19,0,4.0,10.0,6.3,12.2,10.0,9.83,0.0
2018,5,18,19,15,2.0,5.0,6.2,12.15,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.8,11.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.8,11.9,1.0,0.98,0.0
2018,5,19,5,15,0.0,3.5,5.75,11.9,3.5,3.37,0.0
2018,5,19,5,30,0.0,6.0,5.7,11.9,6.0,5.78,0.0
2018,5,19,5,45,0.0,9.5,5.7,11.85,9.5,9.15,2.0
2018,5,19,6,0,0.0,13.0,5.7,11.8,13.0,12.53,5.04
2018,5,19,6,15,0.0,16.0,5.65,11.85,16.0,15.43,7.64
2018,5,19,6,30,0.0,19.0,5.6,11.9,19.0,18.33,10.18
2018,5,19,6,45,0.0,32.5,5.6,11.9,32.5,31.37,21.43
2018,5,19,7,0,0.0,46.0,5.6,11.9,46.0,44.43,32.6
2018,5,19,7,15,0.0,58.5,5.6,12.05,58.5,56.53,42.81
2018,5,19,7,30,0.0,71.0,5.6,12.2,71.0,68.65,52.91
2018,5,19,7,45,0.0,84.5,5.6,12.3,84.5,81.74,63.75
2018,5,19,8,0,0.0,98.0,5.6,12.4,98.0,94.99,74.61
2018,5,19,8,15,0.0,109.0,5.6,12.55,109.0,105.83,83.36
2018,5,19,8,30,0.0,120.0,5.6,12.7,120.0,116.68,92.05
2018,5,19,8,45,0.0,124.5,5.65,12.85,124.5,121.09,95.38
2018,5,19,9,0,0.0,129.0,5.7,13.0,129.0,125.51,98.72
2018,5,19,9,15,0.0,133.0,5.75,13.2,133.0,129.44,101.64
2018,5,19,9,30,0.0,137.0,5.8,13.4,137.0,133.38,104.57
2018,5,19,9,45,1.0,146.5,5.8,13.55,147.5,143.68,112.75
2018,5,19,10,0,2.0,156.0,5.8,13.7,158.0,154.01,120.94
2018,5,19,10,15,5.0,181.0,5.9,13.85,185.5,181.65,143.16
2018,5,19,10,30,8.0,206.0,6.0,14.0,213.0,209.37,165.28
2018,5,19,10,45,8.0,199.5,6.05,14.1,206.5,202.92,159.88
2018,5,19,11,0,8.0,193.0,6.1,14.2,200.0,196.46,154.55
2018,5,19,11,15,9.0,206.5,6.2,14.25,214.5,210.72,165.89
2018,5,19,11,30,10.0,220.0,6.3,14.3,229.0,224.91,177.13
2018,5,19,11,45,14.0,267.0,6.35,14.35,280.0,275.07,216.92
2018,5,19,12,0,18.0,314.0,6.4,14.4,331.0,325.06,256.18
2018,5,19,12,15,25.5,345.5,6.5,14.4,369.5,367.68,289.67
2018,5,19,12,30,33.0,377.0,6.6,14.4,408.0,404.77,318.73
2018,5,19,12,45,30.5,364.5,6.7,14.4,393.0,388.03,305.76
2018,5,19,13,0,28.0,352.0,6.8,14.4,378.0,371.4,292.96
2018,5,19,13,15,27.0,347.5,6.85,14.35,372.5,364.08,287.49
2018,5,19,13,30,26.0,343.0,6.9,14.3,367.0,356.75,282.02
2018,5,19,13,45,25.0,327.0,6.95,14.25,349.5,338.3,267.87
2018,5,19,14,0,24.0,311.0,7.0,14.2,332.0,320.0,253.81
2018,5,19,14,15,21.0,291.5,7.0,14.15,309.5,296.94,235.85
2018,5,19,14,30,18.0,272.0,7.0,14.1,287.0,274.73,218.48
2018,5,19,14,45,15.0,253.0,7.05,14.0,265.0,253.29,201.72
2018,5,19,15,0,12.0,234.0,7.1,13.9,243.0,232.18,185.12
2018,5,19,15,15,9.0,214.5,7.1,13.9,221.0,210.93,168.26
2018,5,19,15,30,6.0,195.0,7.1,13.9,199.0,190.03,151.62
2018,5,19,15,45,5.5,187.0,7.1,13.7,190.5,181.47,145.12
2018,5,19,16,0,5.0,179.0,7.1,13.5,182.0,172.92,138.6
2018,5,19,16,15,5.0,165.5,7.05,13.35,168.5,159.51,128.0
2018,5,19,16,30,5.0,152.0,7.0,13.2,155.0,146.13,117.32
2018,5,19,16,45,38.5,149.5,7.0,13.05,166.0,149.4,119.55
2018,5,19,17,0,72.0,147.0,7.0,12.9,177.0,150.73,119.54
2018,5,19,17,15,91.5,123.0,6.95,12.7,156.0,124.62,96.67
2018,5,19,17,30,111.0,99.0,6.9,12.5,135.0,99.77,74.96
2018,5,19,17,45,146.0,87.5,6.9,12.3,126.0,79.93,58.2
2018,5,19,18,0,181.0,76.0,6.9,12.1,117.0,60.02,48.21
2018,5,19,18,15,131.5,56.5,6.8,12.0,82.5,45.53,34.84
2018,5,19,18,30,82.0,37.0,6.7,11.9,48.0,30.54,20.91
2018,5,19,18,45,49.0,24.5,6.6,11.8,30.5,21.92,10.67
2018,5,19,19,0,16.0,12.0,6.5,11.7,13.0,11.8,0.0
2018,5,19,19,15,8.0,6.0,6.45,11.7,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.35,11.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.1,11.9,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.1,11.9,1.0,0.98,0.0
2018,5,20,5,15,0.0,8.5,6.1,11.95,8.5,8.2,0.0
2018,5,20,5,30,0.0,16.0,6.1,12.0,16.0,15.43,6.2
2018,5,20,5,45,0.0,22.0,6.1,12.1,22.0,21.23,12.1
2018,5,20,6,0,0.0,28.0,6.1,12.2,28.0,27.02,17.37
2018,5,20,6,15,0.0,30.5,6.05,12.25,30.5,29.43,19.64
2018,5,20,6,30,0.0,33.0,6.0,12.3,33.0,31.85,21.8
2018,5,20,6,45,0.0,52.0,6.0,12.4,52.0,50.23,37.57
2018,5,20,7,0,0.0,71.0,6.0,12.5,71.0,68.64,53.19
2018,5,20,7,15,0.0,62.5,5.95,12.55,62.5,60.41,46.01
2018,5,20,7,30,0.0,54.0,5.9,12.6,54.0,52.18,38.86
2018,5,20,7,45,0.0,57.5,5.85,12.7,57.5,55.58,41.58
2018,5,20,8,0,0.0,61.0,5.8,12.8,61.0,58.98,44.27
2018,5,20,8,15,0.0,81.0,5.8,12.8,81.0,78.37,60.37
2018,5,20,8,30,0.0,101.0,5.8,12.8,101.0,97.89,76.43
2018,5,20,8,45,0.0,104.0,5.75,12.85,104.0,100.84,78.64
2018,5,20,9,0,0.0,107.0,5.7,12.9,107.0,103.8,80.86
2018,5,20,9,15,0.5,121.0,5.75,12.95,121.5,118.03,92.4
2018,5,20,9,30,1.0,135.0,5.8,13.0,136.0,132.3,103.9
2018,5,20,9,45,5.5,180.0,5.85,13.05,184.5,181.06,143.55
2018,5,20,10,0,10.0,225.0,5.9,13.1,233.0,230.19,183.02
2018,5,20,10,15,12.0,247.5,6.0,13.2,257.5,254.62,202.27
2018,5,20,10,30,14.0,270.0,6.1,13.3,282.0,279.04,221.45
2018,5,20,10,45,20.0,290.0,6.15,13.4,308.0,304.87,241.84
2018,5,20,11,0,26.0,310.0,6.2,13.5,334.0,337.12,267.15
2018,5,20,11,15,115.0,359.5,6.3,13.6,468.0,482.86,384.04
2018,5,20,11,30,204.0,409.0,6.4,13.7,602.0,620.87,491.77
2018,5,20,11,45,293.5,414.5,6.45,13.8,694.0,718.55,567.39
2018,5,20,12,0,383.0,420.0,6.5,13.9,786.0,807.39,635.34
2018,5,20,12,15,400.5,410.0,6.6,13.9,792.0,807.22,635.85
2018,5,20,12,30,418.0,400.0,6.7,13.9,798.0,808.75,637.92
2018,5,20,12,45,293.5,414.5,6.75,13.95,692.5,692.14,547.25
2018,5,20,13,0,169.0,429.0,6.8,14.0,587.0,579.95,458.52
2018,5,20,13,15,172.5,434.5,6.9,13.9,593.0,581.69,460.65
2018,5,20,13,30,176.0,440.0,7.0,13.8,599.0,582.53,461.82
2018,5,20,13,45,126.5,414.5,7.05,13.75,527.5,508.62,404.02
2018,5,20,14,0,77.0,389.0,7.1,13.7,456.0,437.05,347.52
2018,5,20,14,15,65.0,353.0,7.15,13.55,408.0,389.02,310.36
2018,5,20,14,30,53.0,317.0,7.2,13.4,360.0,342.16,273.68
2018,5,20,14,45,88.0,319.5,7.25,13.25,387.0,364.53,292.94
2018,5,20,15,0,123.0,322.0,7.3,13.1,414.0,382.42,308.3
2018,5,20,15,15,66.0,236.5,7.3,13.1,285.5,263.63,212.44
2018,5,20,15,30,9.0,151.0,7.3,13.1,157.0,150.18,119.43
2018,5,20,15,45,5.5,148.0,7.3,12.85,151.5,144.93,115.52
2018,5,20,16,0,2.0,145.0,7.3,12.6,146.0,139.98,111.82
2018,5,20,16,15,13.0,159.0,7.25,12.5,165.5,156.64,125.98
2018,5,20,16,30,24.0,173.0,7.2,12.4,185.0,171.5,138.48
2018,5,20,16,45,122.0,163.0,7.2,12.35,215.5,181.5,144.36
2018,5,20,17,0,220.0,153.0,7.2,12.3,246.0,182.32,140.87
2018,5,20,17,15,274.0,131.0,7.2,12.25,231.0,158.32,117.42
2018,5,20,17,30,328.0,109.0,7.2,12.2,216.0,124.62,86.66
2018,5,20,17,45,316.0,91.0,7.25,12.15,179.5,88.47,59.81
2018,5,20,18,0,304.0,73.0,7.3,12.1,143.0,53.99,42.83
2018,5,20,18,15,232.5,61.0,7.25,12.05,106.5,45.56,34.89
2018,5,20,18,30,161.0,49.0,7.2,12.0,70.0,39.79,28.98
2018,5,20,18,45,85.5,31.0,7.2,12.0,41.5,25.7,13.91
2018,5,20,19,0,10.0,13.0,7.2,12.0,13.0,12.78,0.0
2018,5,20,19,15,5.0,6.5,7.1,11.95,6.5,6.39,0.0
2018,5,20,19,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,4.7,12.0,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,4.6,12.0,2.0,2.06,0.0
2018,5,21,5,15,4.5,6.0,4.45,12.05,6.5,6.46,0.0
2018,5,21,5,30,8.0,10.0,4.3,12.1,11.0,11.27,2.8
2018,5,21,5,45,12.5,16.0,4.2,12.15,18.0,18.67,9.6
2018,5,21,6,0,17.0,22.0,4.1,12.2,25.0,26.56,16.62
2018,5,21,6,15,8.5,33.5,4.0,12.3,35.0,35.64,24.88
2018,5,21,6,30,0.0,45.0,3.9,12.4,45.0,43.46,31.78
2018,5,21,6,45,0.0,68.0,3.8,12.5,68.0,65.78,50.85
2018,5,21,7,0,0.0,91.0,3.7,12.6,91.0,88.67,70.15
2018,5,21,7,15,0.0,107.0,3.6,12.8,107.0,104.52,83.21
2018,5,21,7,30,0.0,123.0,3.5,13.0,123.0,120.37,96.09
2018,5,21,7,45,2.0,144.5,3.35,13.2,145.5,143.13,114.57
2018,5,21,8,0,4.0,166.0,3.2,13.4,168.0,166.07,132.95
2018,5,21,8,15,9.5,193.5,3.15,13.65,199.5,197.9,158.41
2018,5,21,8,30,15.0,221.0,3.1,13.9,231.0,230.16,183.85
2018,5,21,8,45,19.0,242.0,3.05,14.2,255.5,254.91,202.9
2018,5,21,9,0,23.0,263.0,3.0,14.5,280.0,279.86,221.93
2018,5,21,9,15,19.5,261.5,3.1,14.7,276.5,275.45,217.69
2018,5,21,9,30,16.0,260.0,3.2,14.9,273.0,270.88,213.47
2018,5,21,9,45,24.5,296.0,3.3,15.15,316.5,322.62,253.53
2018,5,21,10,0,33.0,332.0,3.4,15.4,360.0,368.07,288.04
2018,5,21,10,15,36.5,351.5,3.6,15.5,383.5,391.54,305.59
2018,5,21,10,30,40.0,371.0,3.8,15.6,407.0,414.87,323.06
2018,5,21,10,45,35.0,366.0,3.95,15.75,398.0,404.21,314.38
2018,5,21,11,0,30.0,361.0,4.1,15.9,389.0,393.39,305.73
2018,5,21,11,15,23.0,328.0,4.3,15.95,349.5,351.82,273.89
2018,5,21,11,30,16.0,295.0,4.5,16.0,310.0,305.15,237.87
2018,5,21,11,45,16.0,295.0,4.7,16.05,310.0,304.76,237.7
2018,5,21,12,0,16.0,295.0,4.9,16.1,310.0,304.29,237.39
2018,5,21,12,15,19.0,316.0,5.1,16.05,334.0,327.35,255.52
2018,5,21,12,30,22.0,337.0,5.3,16.0,358.0,350.14,273.37
2018,5,21,12,45,37.5,371.5,5.55,15.95,407.0,401.48,313.71
2018,5,21,13,0,53.0,406.0,5.8,15.9,456.0,447.53,349.73
2018,5,21,13,15,38.5,370.5,5.95,15.75,406.5,396.82,310.84
2018,5,21,13,30,24.0,335.0,6.1,15.6,357.0,347.2,272.55
2018,5,21,13,45,23.0,322.5,6.25,15.45,343.0,331.16,260.61
2018,5,21,14,0,22.0,310.0,6.4,15.3,329.0,316.9,249.94
2018,5,21,14,15,22.5,303.0,6.45,15.15,322.0,309.1,244.32
2018,5,21,14,30,23.0,296.0,6.5,15.0,315.0,301.2,238.6
2018,5,21,14,45,23.0,285.0,6.6,14.85,303.0,289.07,229.53
2018,5,21,15,0,23.0,274.0,6.7,14.7,291.0,276.9,220.4
2018,5,21,15,15,20.5,255.5,6.7,14.7,270.0,256.2,204.21
2018,5,21,15,30,18.0,237.0,6.7,14.7,249.0,235.78,188.18
2018,5,21,15,45,17.0,221.0,6.75,14.25,232.0,218.71,175.08
2018,5,21,16,0,16.0,205.0,6.8,13.8,215.0,201.75,161.96
2018,5,21,16,15,13.0,187.0,6.8,13.6,194.5,182.33,146.54
2018,5,21,16,30,10.0,169.0,6.8,13.4,174.0,163.28,131.33
2018,5,21,16,45,16.0,158.5,6.8,13.15,165.5,153.83,123.78
2018,5,21,17,0,22.0,148.0,6.8,12.9,157.0,143.61,115.38
2018,5,21,17,15,54.0,132.0,6.75,12.65,150.5,129.3,102.24
2018,5,21,17,30,86.0,116.0,6.7,12.4,144.0,111.06,85.62
2018,5,21,17,45,79.0,100.5,6.7,12.2,123.0,90.62,69.41
2018,5,21,18,0,72.0,85.0,6.7,12.0,102.0,70.94,58.01
2018,5,21,18,15,46.0,65.0,6.6,11.85,75.0,57.52,45.55
2018,5,21,18,30,20.0,45.0,6.5,11.7,48.0,40.72,29.89
2018,5,21,18,45,12.0,28.5,6.4,11.6,30.0,26.3,14.79
2018,5,21,19,0,4.0,12.0,6.3,11.5,12.0,11.8,0.0
2018,5,21,19,15,2.0,6.0,6.15,11.5,6.0,5.9,0.0
2018,5,21,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.3,11.95,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.3,12.0,2.0,2.24,0.0
2018,5,22,5,15,1.5,3.5,4.3,12.1,3.5,3.61,0.0
2018,5,22,5,30,0.0,5.0,4.3,12.2,5.0,4.82,0.0
2018,5,22,5,45,0.0,7.0,4.25,12.25,7.0,6.74,0.0
2018,5,22,6,0,0.0,9.0,4.2,12.3,9.0,8.67,1.75
2018,5,22,6,15,0.0,13.0,4.2,12.4,13.0,12.53,5.14
2018,5,22,6,30,0.0,17.0,4.2,12.5,17.0,16.4,8.5
2018,5,22,6,45,0.0,32.0,4.2,12.6,32.0,30.89,20.97
2018,5,22,7,0,0.0,47.0,4.2,12.7,47.0,45.4,33.32
2018,5,22,7,15,0.0,56.0,4.15,12.8,56.0,54.11,40.62
2018,5,22,7,30,0.0,65.0,4.1,12.9,65.0,62.83,47.84
2018,5,22,7,45,0.0,75.5,4.1,13.0,75.5,73.02,56.21
2018,5,22,8,0,0.0,86.0,4.1,13.1,86.0,83.2,64.51
2018,5,22,8,15,0.5,112.5,4.1,13.25,113.0,109.66,86.25
2018,5,22,8,30,1.0,139.0,4.1,13.4,140.0,136.34,107.9
2018,5,22,8,45,3.5,166.0,4.15,13.55,168.5,165.27,131.22
2018,5,22,9,0,6.0,193.0,4.2,13.7,197.0,194.42,154.47
2018,5,22,9,15,6.5,194.0,4.25,13.85,199.0,195.85,155.19
2018,5,22,9,30,7.0,195.0,4.3,14.0,201.0,197.32,156.02
2018,5,22,9,45,8.0,205.0,4.4,14.15,212.0,208.27,164.49
2018,5,22,10,0,9.0,215.0,4.5,14.3,223.0,219.23,172.94
2018,5,22,10,15,12.5,248.0,4.6,14.4,259.0,255.57,201.58
2018,5,22,10,30,16.0,281.0,4.7,14.5,295.0,291.99,229.99
2018,5,22,10,45,20.5,312.0,4.8,14.55,330.5,327.39,257.48
2018,5,22,11,0,25.0,343.0,4.9,14.6,366.0,369.86,290.22
2018,5,22,11,15,22.0,333.0,4.95,14.65,353.5,349.36,274.0
2018,5,22,11,30,19.0,323.0,5.0,14.7,341.0,335.98,263.44
2018,5,22,11,45,19.0,320.0,5.05,14.75,338.0,332.52,260.7
2018,5,22,12,0,19.0,317.0,5.1,14.8,335.0,328.98,257.92
2018,5,22,12,15,19.5,322.0,5.15,14.8,340.5,333.75,261.67
2018,5,22,12,30,20.0,327.0,5.2,14.8,346.0,338.38,265.32
2018,5,22,12,45,19.5,322.0,5.25,14.8,340.5,332.12,260.55
2018,5,22,13,0,19.0,317.0,5.3,14.8,335.0,325.82,255.8
2018,5,22,13,15,19.0,314.0,5.35,14.75,331.5,321.9,252.98
2018,5,22,13,30,19.0,311.0,5.4,14.7,328.0,317.9,250.14
2018,5,22,13,45,18.5,299.5,5.4,14.65,316.0,305.22,240.48
2018,5,22,14,0,18.0,288.0,5.4,14.6,304.0,292.57,230.86
2018,5,22,14,15,36.5,313.0,5.45,14.5,343.5,329.28,260.71
2018,5,22,14,30,55.0,338.0,5.5,14.4,383.0,363.46,288.32
2018,5,22,14,45,66.0,336.5,5.5,14.35,388.0,365.55,290.55
2018,5,22,15,0,77.0,335.0,5.5,14.3,393.0,366.38,291.81
2018,5,22,15,15,92.0,318.5,5.5,14.3,384.0,354.52,283.1
2018,5,22,15,30,107.0,302.0,5.5,14.3,375.0,341.16,273.0
2018,5,22,15,45,111.5,279.5,5.45,14.05,351.0,313.52,251.42
2018,5,22,16,0,116.0,257.0,5.4,13.8,327.0,287.34,230.66
2018,5,22,16,15,106.5,234.0,5.4,13.65,294.0,254.89,204.49
2018,5,22,16,30,97.0,211.0,5.4,13.5,261.0,226.42,181.34
2018,5,22,16,45,179.5,184.5,5.4,13.4,265.0,216.31,170.64
2018,5,22,17,0,262.0,158.0,5.4,13.3,269.0,196.8,150.61
2018,5,22,17,15,284.5,135.5,5.35,13.1,241.5,164.84,121.9
2018,5,22,17,30,307.0,113.0,5.3,12.9,214.0,130.71,92.3
2018,5,22,17,45,299.0,94.5,5.25,12.75,179.0,91.54,62.46
2018,5,22,18,0,291.0,76.0,5.2,12.6,144.0,57.56,45.96
2018,5,22,18,15,239.0,61.0,5.1,12.45,108.0,45.39,34.74
2018,5,22,18,30,187.0,46.0,5.0,12.3,72.0,34.99,24.9
2018,5,22,18,45,115.5,31.0,4.9,12.2,45.0,25.74,14.64
2018,5,22,19,0,44.0,16.0,4.8,12.1,18.0,15.73,0.0
2018,5,22,19,15,22.0,8.0,4.7,12.1,9.0,7.86,0.0
2018,5,22,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
