Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,2.0,3.35,11.95,2.0,0.0,0.0
2018,5,23,5,0,6.0,4.0,3.3,12.0,4.0,4.48,0.0
2018,5,23,5,15,3.0,11.0,3.3,12.05,11.0,11.04,0.0
2018,5,23,5,30,0.0,18.0,3.3,12.1,18.0,17.37,8.02
2018,5,23,5,45,0.0,31.0,3.3,12.2,31.0,29.93,19.47
2018,5,23,6,0,0.0,44.0,3.3,12.3,44.0,42.54,30.62
2018,5,23,6,15,3.0,59.5,3.25,12.4,60.5,58.98,44.89
2018,5,23,6,30,6.0,75.0,3.2,12.5,77.0,75.71,59.3
2018,5,23,6,45,19.5,105.0,3.2,12.6,112.5,112.6,90.59
2018,5,23,7,0,33.0,135.0,3.2,12.7,148.0,154.68,125.86
2018,5,23,7,15,94.5,167.0,3.25,12.85,211.0,224.44,184.16
2018,5,23,7,30,156.0,199.0,3.3,13.0,274.0,305.69,250.79
2018,5,23,7,45,194.5,219.5,3.3,13.1,323.0,359.35,293.85
2018,5,23,8,0,233.0,240.0,3.3,13.2,372.0,422.72,343.84
2018,5,23,8,15,196.5,265.0,3.35,13.4,383.0,424.6,343.3
2018,5,23,8,30,160.0,290.0,3.4,13.6,394.0,429.75,345.26
2018,5,23,8,45,126.5,307.0,3.5,13.75,393.0,425.5,340.08
2018,5,23,9,0,93.0,324.0,3.6,13.9,392.0,410.78,326.83
2018,5,23,9,15,96.0,343.5,3.6,14.05,416.5,435.88,345.37
2018,5,23,9,30,99.0,363.0,3.6,14.2,441.0,460.79,363.47
2018,5,23,9,45,169.5,365.5,3.65,14.4,506.5,538.25,423.66
2018,5,23,10,0,240.0,368.0,3.7,14.6,572.0,618.23,484.29
2018,5,23,10,15,321.5,358.0,3.75,14.65,640.0,689.29,538.24
2018,5,23,10,30,403.0,348.0,3.8,14.7,708.0,769.05,597.42
2018,5,23,10,45,603.0,261.5,3.85,14.8,814.0,881.92,683.64
2018,5,23,11,0,803.0,175.0,3.9,14.9,920.0,990.2,759.12
2018,5,23,11,15,857.0,148.0,3.9,14.95,953.0,1011.37,772.19
2018,5,23,11,30,911.0,121.0,3.9,15.0,986.0,1036.34,788.6
2018,5,23,11,45,912.0,121.5,3.95,15.0,991.5,1033.0,786.23
2018,5,23,12,0,913.0,122.0,4.0,15.0,997.0,1026.4,781.98
2018,5,23,12,15,914.5,120.5,4.0,15.0,995.5,1015.06,774.27
2018,5,23,12,30,916.0,119.0,4.0,15.0,994.0,1000.54,764.51
2018,5,23,12,45,917.0,117.0,4.05,15.05,985.0,981.91,752.19
2018,5,23,13,0,918.0,115.0,4.1,15.1,976.0,960.22,737.79
2018,5,23,13,15,915.5,113.5,4.15,15.05,959.5,932.88,719.74
2018,5,23,13,30,913.0,112.0,4.2,15.0,943.0,902.82,699.72
2018,5,23,13,45,889.5,120.0,4.25,15.0,912.0,861.8,671.64
2018,5,23,14,0,866.0,128.0,4.3,15.0,881.0,819.59,642.7
2018,5,23,14,15,879.5,116.5,4.4,14.95,858.0,786.29,620.35
2018,5,23,14,30,893.0,105.0,4.5,14.9,835.0,749.72,595.27
2018,5,23,14,45,709.0,151.5,4.6,14.85,714.5,629.64,504.51
2018,5,23,15,0,525.0,198.0,4.7,14.8,594.0,522.0,419.38
2018,5,23,15,15,602.0,167.0,4.7,14.8,597.0,512.33,412.41
2018,5,23,15,30,679.0,136.0,4.7,14.8,600.0,494.63,397.77
2018,5,23,15,45,750.0,114.0,4.85,14.6,594.0,475.94,381.4
2018,5,23,16,0,821.0,92.0,5.0,14.4,588.0,447.32,355.58
2018,5,23,16,15,801.0,88.5,5.05,14.25,539.0,392.13,307.34
2018,5,23,16,30,781.0,85.0,5.1,14.1,490.0,338.26,259.13
2018,5,23,16,45,753.5,81.5,5.15,13.95,439.0,283.83,209.9
2018,5,23,17,0,726.0,78.0,5.2,13.8,388.0,232.01,162.83
2018,5,23,17,15,688.5,73.5,5.2,13.6,336.5,177.57,115.22
2018,5,23,17,30,651.0,69.0,5.2,13.4,285.0,129.77,76.28
2018,5,23,17,45,596.5,63.0,5.25,13.15,235.0,83.86,45.38
2018,5,23,18,0,542.0,57.0,5.3,12.9,185.0,44.18,33.98
2018,5,23,18,15,460.0,49.5,5.25,12.75,140.0,35.73,26.16
2018,5,23,18,30,378.0,42.0,5.2,12.6,95.0,32.05,22.35
2018,5,23,18,45,247.0,30.0,5.15,12.4,59.0,23.64,13.22
2018,5,23,19,0,116.0,18.0,5.1,12.2,23.0,14.19,0.0
2018,5,23,19,15,58.0,9.0,5.05,12.15,11.5,8.85,0.0
2018,5,23,19,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,2.5,11.55,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,2.4,11.6,4.0,4.49,0.0
2018,5,24,5,15,3.0,11.0,2.25,11.7,11.0,11.04,0.0
2018,5,24,5,30,0.0,18.0,2.1,11.8,18.0,17.37,8.12
2018,5,24,5,45,0.0,30.5,1.95,11.9,30.5,29.45,19.14
2018,5,24,6,0,0.0,43.0,1.8,12.0,43.0,41.54,29.85
2018,5,24,6,15,0.0,48.5,1.7,12.15,48.5,46.85,34.65
2018,5,24,6,30,0.0,54.0,1.6,12.3,54.0,52.17,39.29
2018,5,24,6,45,0.0,70.5,1.55,12.4,70.5,68.26,52.98
2018,5,24,7,0,0.0,87.0,1.5,12.5,87.0,84.59,66.65
2018,5,24,7,15,2.0,110.0,1.45,12.7,111.0,108.64,86.58
2018,5,24,7,30,4.0,133.0,1.4,12.9,135.0,132.92,106.37
2018,5,24,7,45,3.5,139.5,1.4,13.05,141.5,138.98,110.88
2018,5,24,8,0,3.0,146.0,1.4,13.2,148.0,145.04,115.38
2018,5,24,8,15,7.0,176.0,1.45,13.4,180.5,178.16,141.94
2018,5,24,8,30,11.0,206.0,1.5,13.6,213.0,211.64,168.3
2018,5,24,8,45,28.5,250.0,1.55,13.75,270.0,277.34,220.14
2018,5,24,9,0,46.0,294.0,1.6,13.9,327.0,338.89,267.51
2018,5,24,9,15,60.5,324.5,1.65,14.05,370.5,384.42,301.77
2018,5,24,9,30,75.0,355.0,1.7,14.2,414.0,430.5,336.03
2018,5,24,9,45,95.5,379.0,1.8,14.35,458.0,475.64,369.57
2018,5,24,10,0,116.0,403.0,1.9,14.5,502.0,529.4,408.96
2018,5,24,10,15,88.5,369.5,2.0,14.65,446.5,460.38,356.83
2018,5,24,10,30,61.0,336.0,2.1,14.8,391.0,398.96,310.2
2018,5,24,10,45,47.5,343.5,2.2,14.9,387.0,393.18,305.32
2018,5,24,11,0,34.0,351.0,2.3,15.0,383.0,386.94,299.82
2018,5,24,11,15,47.0,365.0,2.4,15.05,409.5,413.48,320.26
2018,5,24,11,30,60.0,379.0,2.5,15.1,436.0,439.71,340.21
2018,5,24,11,45,172.0,417.5,2.65,15.15,582.0,595.0,458.57
2018,5,24,12,0,284.0,456.0,2.8,15.2,728.0,746.38,569.12
2018,5,24,12,15,233.0,462.5,3.0,15.1,685.5,692.37,529.19
2018,5,24,12,30,182.0,469.0,3.2,15.0,643.0,643.93,493.96
2018,5,24,12,45,168.0,460.5,3.35,14.95,620.0,616.35,474.53
2018,5,24,13,0,154.0,452.0,3.5,14.9,597.0,588.81,454.82
2018,5,24,13,15,161.0,450.0,3.6,14.75,599.0,586.6,454.25
2018,5,24,13,30,168.0,448.0,3.7,14.6,601.0,583.48,452.88
2018,5,24,13,45,155.0,433.5,3.75,14.45,572.0,550.71,428.95
2018,5,24,14,0,142.0,419.0,3.8,14.3,543.0,518.5,405.36
2018,5,24,14,15,129.5,402.0,3.8,14.15,512.0,484.99,380.53
2018,5,24,14,30,117.0,385.0,3.8,14.0,481.0,452.27,356.09
2018,5,24,14,45,115.5,366.0,3.75,13.9,457.0,426.11,336.63
2018,5,24,15,0,114.0,347.0,3.7,13.8,433.0,399.99,316.99
2018,5,24,15,15,271.0,285.0,3.7,13.8,474.5,427.04,341.17
2018,5,24,15,30,428.0,223.0,3.7,13.8,516.0,439.09,351.87
2018,5,24,15,45,424.5,214.5,3.6,13.65,488.5,406.06,324.65
2018,5,24,16,0,421.0,206.0,3.5,13.5,461.0,372.83,296.87
2018,5,24,16,15,296.5,211.0,3.45,13.45,383.0,306.65,243.29
2018,5,24,16,30,172.0,216.0,3.4,13.4,305.0,253.53,201.17
2018,5,24,16,45,234.5,184.0,3.3,13.4,292.0,228.83,178.68
2018,5,24,17,0,297.0,152.0,3.2,13.4,279.0,200.7,152.03
2018,5,24,17,15,373.0,125.5,3.2,13.3,264.0,169.2,121.4
2018,5,24,17,30,449.0,99.0,3.2,13.2,249.0,133.17,87.81
2018,5,24,17,45,382.5,87.5,3.2,13.1,200.0,92.41,59.79
2018,5,24,18,0,316.0,76.0,3.2,13.0,151.0,59.04,42.4
2018,5,24,18,15,276.0,63.5,3.15,12.95,117.5,47.24,36.37
2018,5,24,18,30,236.0,51.0,3.1,12.9,84.0,38.98,28.41
2018,5,24,18,45,147.5,35.0,3.05,12.8,53.0,27.28,16.35
2018,5,24,19,0,59.0,19.0,3.0,12.7,22.0,16.01,0.0
2018,5,24,19,15,29.5,9.5,2.95,12.7,11.0,9.34,0.0
2018,5,24,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,2.8,12.5,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,2.8,12.5,1.0,0.98,0.0
2018,5,25,5,15,13.5,5.5,2.8,12.6,7.0,7.99,0.0
2018,5,25,5,30,27.0,10.0,2.8,12.7,13.0,16.85,6.74
2018,5,25,5,45,23.5,11.0,2.8,12.8,14.5,18.26,8.95
2018,5,25,6,0,20.0,12.0,2.8,12.9,16.0,18.35,9.57
2018,5,25,6,15,10.0,17.5,2.8,13.05,19.5,20.62,11.95
2018,5,25,6,30,0.0,23.0,2.8,13.2,23.0,22.19,13.46
2018,5,25,6,45,1.0,55.0,2.8,13.3,55.5,53.6,40.34
2018,5,25,7,0,2.0,87.0,2.8,13.4,88.0,85.61,67.35
2018,5,25,7,15,1.0,70.0,2.8,13.6,70.5,68.24,52.42
2018,5,25,7,30,0.0,53.0,2.8,13.8,53.0,51.22,37.84
2018,5,25,7,45,0.0,53.0,2.85,14.0,53.0,51.23,37.69
2018,5,25,8,0,0.0,53.0,2.9,14.2,53.0,51.24,37.53
2018,5,25,8,15,0.0,67.0,2.9,14.35,67.0,64.81,48.69
2018,5,25,8,30,0.0,81.0,2.9,14.5,81.0,78.39,59.74
2018,5,25,8,45,1.0,108.0,2.9,14.7,108.5,105.59,81.9
2018,5,25,9,0,2.0,135.0,2.9,14.9,136.0,133.12,104.04
2018,5,25,9,15,5.5,176.5,2.95,15.0,180.5,177.44,139.55
2018,5,25,9,30,9.0,218.0,3.0,15.1,225.0,222.13,174.8
2018,5,25,9,45,12.5,246.0,3.0,15.2,256.5,253.5,199.13
2018,5,25,10,0,16.0,274.0,3.0,15.3,288.0,284.98,223.33
2018,5,25,10,15,17.0,281.5,3.05,15.35,296.5,293.47,229.55
2018,5,25,10,30,18.0,289.0,3.1,15.4,305.0,301.92,235.83
2018,5,25,10,45,20.0,309.0,3.15,15.5,327.0,323.83,252.43
2018,5,25,11,0,22.0,329.0,3.2,15.6,349.0,345.64,268.83
2018,5,25,11,15,19.5,312.0,3.25,15.6,330.0,325.85,253.44
2018,5,25,11,30,17.0,295.0,3.3,15.6,311.0,306.11,238.2
2018,5,25,11,45,15.5,285.0,3.3,15.6,299.5,294.33,229.06
2018,5,25,12,0,14.0,275.0,3.3,15.6,288.0,282.55,219.91
2018,5,25,12,15,13.5,268.5,3.35,15.6,281.0,275.19,214.26
2018,5,25,12,30,13.0,262.0,3.4,15.6,274.0,267.82,208.61
2018,5,25,12,45,13.0,263.0,3.45,15.6,275.0,268.24,209.03
2018,5,25,13,0,13.0,264.0,3.5,15.6,276.0,268.59,209.41
2018,5,25,13,15,12.5,256.5,3.5,15.6,268.0,260.17,202.96
2018,5,25,13,30,12.0,249.0,3.5,15.6,260.0,251.77,196.57
2018,5,25,13,45,11.5,244.5,3.5,15.55,255.0,246.28,192.49
2018,5,25,14,0,11.0,240.0,3.5,15.5,250.0,240.81,188.43
2018,5,25,14,15,13.0,250.5,3.5,15.45,261.5,251.64,197.26
2018,5,25,14,30,15.0,261.0,3.5,15.4,273.0,262.14,205.83
2018,5,25,14,45,10.5,225.0,3.5,15.4,233.5,223.69,175.74
2018,5,25,15,0,6.0,189.0,3.5,15.4,194.0,185.76,145.86
2018,5,25,15,15,6.5,187.5,3.5,15.4,192.5,184.03,144.86
2018,5,25,15,30,7.0,186.0,3.5,15.4,191.0,182.19,143.71
2018,5,25,15,45,5.0,168.5,3.4,15.25,172.0,164.01,129.43
2018,5,25,16,0,3.0,151.0,3.3,15.1,153.0,146.09,115.29
2018,5,25,16,15,18.5,147.5,3.3,15.05,157.5,148.33,117.4
2018,5,25,16,30,34.0,144.0,3.3,15.0,162.0,146.83,116.16
2018,5,25,16,45,111.5,152.0,3.25,14.9,201.5,170.16,133.41
2018,5,25,17,0,189.0,160.0,3.2,14.8,241.0,186.53,143.57
2018,5,25,17,15,210.0,139.5,3.2,14.7,219.0,156.57,117.18
2018,5,25,17,30,231.0,119.0,3.2,14.6,197.0,128.09,92.56
2018,5,25,17,45,247.0,99.5,3.25,14.45,170.0,98.07,68.86
2018,5,25,18,0,263.0,80.0,3.3,14.3,143.0,62.21,44.9
2018,5,25,18,15,251.0,63.0,3.4,14.1,111.5,46.74,35.77
2018,5,25,18,30,239.0,46.0,3.5,13.9,80.0,34.79,24.69
2018,5,25,18,45,171.5,33.0,3.65,13.7,52.5,25.54,15.08
2018,5,25,19,0,104.0,20.0,3.8,13.5,25.0,15.79,0.0
2018,5,25,19,15,52.0,10.0,3.9,13.4,12.5,9.83,0.0
2018,5,25,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.0,5.4,12.6,2.0,0.0,0.0
2018,5,26,5,0,3.0,4.0,5.5,12.6,4.0,4.22,0.0
2018,5,26,5,15,30.0,15.5,5.55,12.65,18.5,20.48,0.0
2018,5,26,5,30,57.0,27.0,5.6,12.7,33.0,40.38,24.35
2018,5,26,5,45,163.5,43.0,5.65,12.75,73.0,93.8,67.58
2018,5,26,6,0,270.0,59.0,5.7,12.8,113.0,152.98,117.44
2018,5,26,6,15,196.0,77.5,5.65,12.85,122.5,156.49,124.72
2018,5,26,6,30,122.0,96.0,5.6,12.9,132.0,151.87,123.16
2018,5,26,6,45,176.5,122.0,5.6,12.95,185.0,215.75,177.66
2018,5,26,7,0,231.0,148.0,5.6,13.0,238.0,280.72,232.54
2018,5,26,7,15,303.0,157.5,5.55,13.1,293.0,342.52,284.47
2018,5,26,7,30,375.0,167.0,5.5,13.2,348.0,417.26,346.13
2018,5,26,7,45,226.0,199.5,5.45,13.25,312.0,364.62,300.62
2018,5,26,8,0,77.0,232.0,5.4,13.3,276.0,291.5,237.4
2018,5,26,8,15,48.5,228.5,5.4,13.35,257.0,268.75,217.74
2018,5,26,8,30,20.0,225.0,5.4,13.4,238.0,238.01,191.39
2018,5,26,8,45,50.0,263.5,5.35,13.45,299.0,309.05,248.98
2018,5,26,9,0,80.0,302.0,5.3,13.5,360.0,376.11,302.33
2018,5,26,9,15,57.0,293.5,5.25,13.6,336.0,348.44,278.85
2018,5,26,9,30,34.0,285.0,5.2,13.7,312.0,319.54,254.59
2018,5,26,9,45,23.0,263.0,5.1,13.75,281.5,286.7,227.79
2018,5,26,10,0,12.0,241.0,5.0,13.8,251.0,248.03,196.32
2018,5,26,10,15,14.0,264.0,5.0,13.95,276.0,272.99,215.84
2018,5,26,10,30,16.0,287.0,5.0,14.1,301.0,297.94,235.1
2018,5,26,10,45,15.5,283.0,4.95,14.2,297.0,293.33,231.08
2018,5,26,11,0,15.0,279.0,4.9,14.3,293.0,288.69,227.15
2018,5,26,11,15,14.0,273.5,4.9,14.4,286.5,282.03,221.67
2018,5,26,11,30,13.0,268.0,4.9,14.5,280.0,275.33,216.21
2018,5,26,11,45,15.0,288.5,4.95,14.55,302.5,297.29,233.37
2018,5,26,12,0,17.0,309.0,5.0,14.6,325.0,319.07,250.29
2018,5,26,12,15,24.0,343.0,5.1,14.65,366.0,363.49,284.91
2018,5,26,12,30,31.0,377.0,5.2,14.7,407.0,402.61,315.18
2018,5,26,12,45,46.5,403.0,5.3,14.75,447.0,441.07,345.2
2018,5,26,13,0,62.0,429.0,5.4,14.8,487.0,478.38,374.19
2018,5,26,13,15,83.5,433.5,5.55,14.85,510.5,498.68,390.65
2018,5,26,13,30,105.0,438.0,5.7,14.9,534.0,517.44,405.96
2018,5,26,13,45,297.5,367.0,5.85,14.9,628.5,607.21,481.31
2018,5,26,14,0,490.0,296.0,6.0,14.9,723.0,682.17,543.77
2018,5,26,14,15,676.0,212.0,6.1,14.9,779.5,724.14,580.41
2018,5,26,14,30,862.0,128.0,6.2,14.9,836.0,751.21,603.82
2018,5,26,14,45,851.0,126.5,6.35,14.85,799.5,704.95,569.41
2018,5,26,15,0,840.0,125.0,6.5,14.8,763.0,657.84,532.6
2018,5,26,15,15,826.5,122.5,6.5,14.8,721.0,607.57,492.02
2018,5,26,15,30,813.0,120.0,6.5,14.8,679.0,557.04,450.34
2018,5,26,15,45,679.5,145.0,6.6,14.6,590.5,470.14,379.03
2018,5,26,16,0,546.0,170.0,6.7,14.4,502.0,397.32,318.52
2018,5,26,16,15,444.5,179.0,6.7,14.3,434.5,334.79,266.22
2018,5,26,16,30,343.0,188.0,6.7,14.2,367.0,285.14,224.88
2018,5,26,16,45,298.0,173.0,6.7,14.05,317.0,238.43,185.65
2018,5,26,17,0,253.0,158.0,6.7,13.9,267.0,196.51,150.74
2018,5,26,17,15,358.5,128.5,6.65,13.75,261.5,170.44,123.44
2018,5,26,17,30,464.0,99.0,6.6,13.6,256.0,136.6,90.09
2018,5,26,17,45,458.0,87.0,6.55,13.45,220.0,98.59,61.94
2018,5,26,18,0,452.0,75.0,6.5,13.3,184.0,61.44,42.16
2018,5,26,18,15,367.0,64.0,6.4,13.15,139.0,47.53,36.62
2018,5,26,18,30,282.0,53.0,6.3,13.0,94.0,40.49,29.77
2018,5,26,18,45,181.5,38.0,6.2,12.9,60.5,29.68,18.68
2018,5,26,19,0,81.0,23.0,6.1,12.8,27.0,19.19,0.0
2018,5,26,19,15,40.5,11.5,6.0,12.8,13.5,11.3,0.0
2018,5,26,19,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.75,12.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,27,4,45,11.0,4.0,2.55,12.2,4.0,0.0,0.0
2018,5,27,5,0,22.0,8.0,2.5,12.3,8.0,9.96,0.0
2018,5,27,5,15,89.0,21.0,2.45,12.5,29.0,36.44,1.0
2018,5,27,5,30,156.0,34.0,2.4,12.7,50.0,73.97,47.47
2018,5,27,5,45,121.5,37.0,2.35,12.95,53.5,72.61,51.27
2018,5,27,6,0,87.0,40.0,2.3,13.2,57.0,71.21,52.84
2018,5,27,6,15,43.5,51.5,2.15,13.45,60.0,69.37,53.02
2018,5,27,6,30,0.0,63.0,2.0,13.7,63.0,60.98,46.53
2018,5,27,6,45,1.5,89.0,1.9,13.95,89.5,87.66,69.03
2018,5,27,7,0,3.0,115.0,1.8,14.2,116.0,114.6,91.32
2018,5,27,7,15,30.0,153.5,1.8,14.45,168.0,173.26,139.75
2018,5,27,7,30,57.0,192.0,1.8,14.7,220.0,231.62,186.9
2018,5,27,7,45,92.0,218.5,1.8,15.0,269.0,284.65,229.06
2018,5,27,8,0,127.0,245.0,1.8,15.3,318.0,347.02,277.67
2018,5,27,8,15,140.5,267.0,1.85,15.5,354.0,385.05,306.27
2018,5,27,8,30,154.0,289.0,1.9,15.7,390.0,423.74,335.08
2018,5,27,8,45,177.0,300.5,2.0,15.9,424.0,459.43,361.8
2018,5,27,9,0,200.0,312.0,2.1,16.1,458.0,496.18,389.08
2018,5,27,9,15,212.5,333.0,2.2,16.3,495.5,534.65,416.85
2018,5,27,9,30,225.0,354.0,2.3,16.5,533.0,573.05,444.27
2018,5,27,9,45,249.5,373.5,2.4,16.65,579.5,628.81,484.27
2018,5,27,10,0,274.0,393.0,2.5,16.8,626.0,676.61,518.08
2018,5,27,10,15,325.0,383.0,2.55,16.95,668.0,718.79,548.74
2018,5,27,10,30,376.0,373.0,2.6,17.1,710.0,761.36,579.42
2018,5,27,10,45,345.0,402.5,2.7,17.25,717.0,763.76,579.07
2018,5,27,11,0,314.0,432.0,2.8,17.4,724.0,763.97,577.54
2018,5,27,11,15,305.0,437.0,2.85,17.5,724.0,759.02,573.49
2018,5,27,11,30,296.0,442.0,2.9,17.6,724.0,752.72,568.58
2018,5,27,11,45,303.0,443.0,3.0,17.65,733.0,756.98,572.02
2018,5,27,12,0,310.0,444.0,3.1,17.7,742.0,759.88,574.47
2018,5,27,12,15,296.0,450.0,3.2,17.8,734.0,745.89,564.33
2018,5,27,12,30,282.0,456.0,3.3,17.9,726.0,731.01,553.66
2018,5,27,12,45,290.0,449.0,3.4,17.95,724.5,723.31,549.04
2018,5,27,13,0,298.0,442.0,3.5,18.0,723.0,714.36,543.47
2018,5,27,13,15,310.0,427.0,3.6,18.0,714.5,699.92,534.33
2018,5,27,13,30,322.0,412.0,3.7,18.0,706.0,684.07,524.12
2018,5,27,13,45,457.0,335.5,3.8,18.0,741.0,711.96,549.31
2018,5,27,14,0,592.0,259.0,3.9,18.0,776.0,728.96,566.0
2018,5,27,14,15,733.0,186.0,3.95,17.95,803.5,743.47,580.37
2018,5,27,14,30,874.0,113.0,4.0,17.9,831.0,746.5,584.03
2018,5,27,14,45,864.5,110.5,4.0,17.85,794.5,700.52,551.44
2018,5,27,15,0,855.0,108.0,4.0,17.8,758.0,653.41,515.76
2018,5,27,15,15,842.5,106.0,4.0,17.8,717.0,604.05,477.42
2018,5,27,15,30,830.0,104.0,4.0,17.8,676.0,552.23,436.3
2018,5,27,15,45,815.0,101.0,4.0,17.6,631.0,499.76,393.86
2018,5,27,16,0,800.0,98.0,4.0,17.4,586.0,447.62,350.46
2018,5,27,16,15,781.0,94.0,3.9,17.25,538.0,393.55,304.21
2018,5,27,16,30,762.0,90.0,3.8,17.1,490.0,340.73,257.89
2018,5,27,16,45,736.0,86.0,3.75,16.9,440.0,287.35,210.61
2018,5,27,17,0,710.0,82.0,3.7,16.7,390.0,236.41,165.17
2018,5,27,17,15,673.0,77.5,3.55,16.45,339.5,182.73,118.87
2018,5,27,17,30,636.0,73.0,3.4,16.2,289.0,135.77,80.74
2018,5,27,17,45,583.5,67.0,3.3,15.95,239.5,90.61,49.79
2018,5,27,18,0,531.0,61.0,3.2,15.7,190.0,51.45,31.82
2018,5,27,18,15,453.5,53.0,3.1,15.4,145.0,38.33,28.23
2018,5,27,18,30,376.0,45.0,3.0,15.1,100.0,34.32,24.22
2018,5,27,18,45,260.5,33.5,2.9,14.75,65.0,26.53,16.14
2018,5,27,19,0,145.0,22.0,2.8,14.4,30.0,17.4,0.0
2018,5,27,19,15,72.5,11.0,2.7,14.3,15.0,10.81,0.0
2018,5,27,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,4,45,26.0,4.5,0.8,13.0,5.0,0.0,0.0
2018,5,28,5,0,52.0,9.0,0.8,13.1,10.0,13.82,0.0
2018,5,28,5,15,169.0,22.5,0.8,13.3,38.0,51.55,5.72
2018,5,28,5,30,286.0,36.0,0.8,13.5,66.0,102.63,65.2
2018,5,28,5,45,322.0,47.5,0.8,13.75,98.5,139.32,99.4
2018,5,28,6,0,358.0,59.0,0.8,14.0,131.0,180.32,136.34
2018,5,28,6,15,478.5,63.0,0.75,14.3,188.0,249.62,194.51
2018,5,28,6,30,599.0,67.0,0.7,14.6,245.0,329.66,260.71
2018,5,28,6,45,643.0,71.5,0.7,14.95,295.5,386.37,307.83
2018,5,28,7,0,687.0,76.0,0.7,15.3,346.0,446.67,356.24
2018,5,28,7,15,719.0,79.5,0.7,15.75,397.0,501.28,398.52
2018,5,28,7,30,751.0,83.0,0.7,16.2,448.0,558.75,441.35
2018,5,28,7,45,775.0,86.0,0.75,16.65,497.5,611.82,479.95
2018,5,28,8,0,799.0,89.0,0.8,17.1,547.0,665.3,517.0
2018,5,28,8,15,817.5,91.5,0.85,17.45,594.5,714.24,549.12
2018,5,28,8,30,836.0,94.0,0.9,17.8,642.0,758.77,577.68
2018,5,28,8,45,850.5,95.5,0.95,18.1,685.5,801.62,604.84
2018,5,28,9,0,865.0,97.0,1.0,18.4,729.0,843.04,630.7
2018,5,28,9,15,873.0,100.5,1.05,18.7,767.0,879.23,652.83
2018,5,28,9,30,881.0,104.0,1.1,19.0,805.0,913.12,673.35
2018,5,28,9,45,886.5,107.0,1.15,19.25,837.5,941.69,690.45
2018,5,28,10,0,892.0,110.0,1.2,19.5,870.0,967.52,705.81
2018,5,28,10,15,898.5,111.0,1.3,19.65,897.5,989.35,719.76
2018,5,28,10,30,905.0,112.0,1.4,19.8,925.0,1008.24,731.91
2018,5,28,10,45,909.5,112.5,1.5,19.9,945.0,1021.58,740.77
2018,5,28,11,0,914.0,113.0,1.6,20.0,965.0,1031.73,747.75
2018,5,28,11,15,916.5,114.0,1.7,20.05,978.0,1037.14,751.98
2018,5,28,11,30,919.0,115.0,1.8,20.1,991.0,1039.26,754.23
2018,5,28,11,45,920.5,114.5,1.9,20.2,996.5,1035.55,752.73
2018,5,28,12,0,922.0,114.0,2.0,20.3,1002.0,1028.57,749.25
2018,5,28,12,15,921.5,115.0,2.15,20.3,1000.5,1017.9,744.34
2018,5,28,12,30,921.0,116.0,2.3,20.3,999.0,1004.06,737.32
2018,5,28,12,45,919.0,115.5,2.4,20.3,989.5,984.23,725.8
2018,5,28,13,0,917.0,115.0,2.5,20.3,980.0,961.45,712.32
2018,5,28,13,15,913.5,114.5,2.65,20.25,963.0,934.47,696.5
2018,5,28,13,30,910.0,114.0,2.8,20.2,946.0,904.81,678.67
2018,5,28,13,45,905.0,112.5,2.95,20.2,922.0,870.4,657.19
2018,5,28,14,0,900.0,111.0,3.1,20.2,898.0,833.7,633.83
2018,5,28,14,15,892.5,110.0,3.2,20.15,867.5,793.44,607.46
2018,5,28,14,30,885.0,109.0,3.3,20.1,837.0,751.43,579.49
2018,5,28,14,45,875.0,107.5,3.4,20.0,801.0,705.67,548.5
2018,5,28,15,0,865.0,106.0,3.5,19.9,765.0,658.78,514.16
2018,5,28,15,15,853.0,103.5,3.5,19.9,723.5,608.86,475.98
2018,5,28,15,30,841.0,101.0,3.5,19.9,682.0,558.44,436.44
2018,5,28,15,45,825.0,98.5,3.5,19.75,636.5,503.37,392.58
2018,5,28,16,0,809.0,96.0,3.5,19.6,591.0,450.79,349.33
2018,5,28,16,15,788.5,93.0,3.45,19.4,542.5,396.63,303.66
2018,5,28,16,30,768.0,90.0,3.4,19.2,494.0,343.84,257.97
2018,5,28,16,45,741.5,85.5,3.35,19.05,443.5,289.54,210.41
2018,5,28,17,0,715.0,81.0,3.3,18.9,393.0,237.74,164.68
2018,5,28,17,15,678.5,76.5,3.2,18.55,342.0,183.93,118.67
2018,5,28,17,30,642.0,72.0,3.1,18.2,291.0,136.72,80.57
2018,5,28,17,45,590.5,66.0,3.05,17.85,241.5,91.26,49.43
2018,5,28,18,0,539.0,60.0,3.0,17.5,192.0,51.66,30.98
2018,5,28,18,15,462.0,52.0,2.9,17.1,147.0,37.3,27.13
2018,5,28,18,30,385.0,44.0,2.8,16.7,102.0,33.2,23.12
2018,5,28,18,45,269.5,33.0,2.75,16.25,66.5,25.88,15.62
2018,5,28,19,0,154.0,22.0,2.7,15.8,31.0,17.35,0.0
2018,5,28,19,15,77.0,11.0,2.65,15.65,15.5,10.81,0.0
2018,5,28,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,4,45,19.5,4.5,2.3,13.4,5.0,0.0,0.0
2018,5,29,5,0,39.0,9.0,2.4,13.5,10.0,12.6,0.0
2018,5,29,5,15,143.5,24.0,2.5,13.75,38.0,49.59,7.56
2018,5,29,5,30,248.0,39.0,2.6,14.0,66.0,98.17,63.26
2018,5,29,5,45,342.5,49.5,2.7,14.2,107.0,146.89,105.23
2018,5,29,6,0,437.0,60.0,2.8,14.4,148.0,207.29,157.31
2018,5,29,6,15,502.0,67.0,2.8,14.7,195.5,262.54,206.21
2018,5,29,6,30,567.0,74.0,2.8,15.0,243.0,324.13,259.74
2018,5,29,6,45,613.5,79.5,2.8,15.25,294.0,381.54,308.99
2018,5,29,7,0,660.0,85.0,2.8,15.5,345.0,442.82,359.96
2018,5,29,7,15,692.0,89.5,2.85,15.75,395.5,498.32,405.05
2018,5,29,7,30,724.0,94.0,2.9,16.0,446.0,555.64,450.24
2018,5,29,7,45,748.5,97.5,2.95,16.25,495.5,607.02,489.71
2018,5,29,8,0,773.0,101.0,3.0,16.5,545.0,660.28,529.44
2018,5,29,8,15,791.0,104.5,3.1,16.75,592.0,708.9,563.49
2018,5,29,8,30,809.0,108.0,3.2,17.0,639.0,756.9,596.63
2018,5,29,8,45,822.5,111.0,3.3,17.25,682.0,799.79,625.65
2018,5,29,9,0,836.0,114.0,3.4,17.5,725.0,841.22,653.36
2018,5,29,9,15,852.5,113.0,3.5,17.65,764.5,874.63,675.45
2018,5,29,9,30,869.0,112.0,3.6,17.8,804.0,910.82,699.43
2018,5,29,9,45,884.5,109.0,3.75,18.0,839.0,942.0,719.97
2018,5,29,10,0,900.0,106.0,3.9,18.2,874.0,970.94,738.97
2018,5,29,10,15,905.5,107.0,4.05,18.3,900.5,991.98,752.84
2018,5,29,10,30,911.0,108.0,4.2,18.4,927.0,1010.02,764.8
2018,5,29,10,45,914.0,110.0,4.4,18.55,947.0,1023.53,773.95
2018,5,29,11,0,917.0,112.0,4.6,18.7,967.0,1033.8,781.69
2018,5,29,11,15,918.5,113.5,4.8,18.75,980.0,1038.77,786.2
2018,5,29,11,30,920.0,115.0,5.0,18.8,993.0,1040.43,788.55
2018,5,29,11,45,920.0,116.5,5.15,18.85,998.5,1037.27,787.24
2018,5,29,12,0,920.0,118.0,5.3,18.9,1004.0,1030.85,783.78
2018,5,29,12,15,917.0,120.0,5.6,18.85,1001.5,1018.76,777.85
2018,5,29,12,30,914.0,122.0,5.9,18.8,999.0,1003.59,769.64
2018,5,29,12,45,909.0,124.0,6.2,18.75,989.0,983.52,757.82
2018,5,29,13,0,904.0,126.0,6.5,18.7,979.0,960.63,743.79
2018,5,29,13,15,900.0,126.0,6.75,18.55,962.5,933.99,726.9
2018,5,29,13,30,896.0,126.0,7.0,18.4,946.0,904.76,707.91
2018,5,29,13,45,889.0,126.5,7.2,18.25,922.5,871.01,685.18
2018,5,29,14,0,882.0,127.0,7.4,18.1,899.0,835.14,660.63
2018,5,29,14,15,874.0,126.0,7.55,17.9,869.0,795.12,632.66
2018,5,29,14,30,866.0,125.0,7.7,17.7,839.0,753.43,603.12
2018,5,29,14,45,854.5,124.0,7.85,17.5,802.5,707.86,569.8
2018,5,29,15,0,843.0,123.0,8.0,17.3,766.0,660.28,532.76
2018,5,29,15,15,830.0,121.0,8.0,17.3,725.0,610.78,492.73
2018,5,29,15,30,817.0,119.0,8.0,17.3,684.0,560.97,451.6
2018,5,29,15,45,799.5,116.5,8.05,16.8,639.0,508.35,408.17
2018,5,29,16,0,782.0,114.0,8.1,16.3,594.0,456.35,364.06
2018,5,29,16,15,758.0,111.5,8.15,16.0,545.5,402.63,317.23
2018,5,29,16,30,734.0,109.0,8.2,15.7,497.0,347.85,268.66
2018,5,29,16,45,702.0,105.5,8.2,15.4,446.0,294.37,220.68
2018,5,29,17,0,670.0,102.0,8.2,15.1,395.0,243.99,175.31
2018,5,29,17,15,630.0,96.0,8.2,14.8,344.0,193.27,131.01
2018,5,29,17,30,590.0,90.0,8.2,14.5,293.0,146.95,92.93
2018,5,29,17,45,533.0,82.5,8.2,14.15,243.0,102.64,61.82
2018,5,29,18,0,476.0,75.0,8.2,13.8,193.0,64.94,43.0
2018,5,29,18,15,397.5,65.0,8.1,13.6,148.0,48.1,37.11
2018,5,29,18,30,319.0,55.0,8.0,13.4,103.0,41.91,31.06
2018,5,29,18,45,214.5,40.5,7.9,13.2,67.5,31.59,20.69
2018,5,29,19,0,110.0,26.0,7.8,13.0,32.0,21.58,0.0
2018,5,29,19,15,55.0,13.0,7.65,12.9,16.0,12.78,0.0
2018,5,29,19,30,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,7.35,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.75,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.65,12.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.55,12.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.5,12.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.6,12.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.15,12.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.35,11.95,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.4,11.95,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.45,12.0,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.5,12.0,2.0,1.97,0.0
2018,5,30,5,15,0.0,5.0,7.45,12.1,5.0,4.82,0.0
2018,5,30,5,30,0.0,8.0,7.4,12.2,8.0,7.71,0.56
2018,5,30,5,45,0.0,11.0,7.4,12.25,11.0,10.6,3.28
2018,5,30,6,0,0.0,14.0,7.4,12.3,14.0,13.5,5.88
2018,5,30,6,15,0.0,17.0,7.35,12.4,17.0,16.39,8.45
2018,5,30,6,30,0.0,20.0,7.3,12.5,20.0,19.29,10.98
2018,5,30,6,45,0.5,48.0,7.2,12.6,48.0,46.6,34.41
2018,5,30,7,0,1.0,76.0,7.1,12.7,76.0,74.04,57.72
2018,5,30,7,15,2.5,105.5,7.1,12.8,106.5,104.3,83.14
2018,5,30,7,30,4.0,135.0,7.1,12.9,137.0,134.86,108.49
2018,5,30,7,45,2.0,124.5,7.05,13.0,125.5,122.8,97.96
2018,5,30,8,0,0.0,114.0,7.0,13.1,114.0,110.83,87.57
2018,5,30,8,15,1.0,139.0,7.0,13.2,139.5,136.38,108.49
2018,5,30,8,30,2.0,164.0,7.0,13.3,165.0,162.07,129.31
2018,5,30,8,45,2.5,166.0,7.0,13.4,167.5,164.38,130.81
2018,5,30,9,0,3.0,168.0,7.0,13.5,170.0,166.75,132.41
2018,5,30,9,15,12.5,193.0,7.0,13.65,203.0,200.04,159.52
2018,5,30,9,30,22.0,218.0,7.0,13.8,236.0,239.06,190.99
2018,5,30,9,45,29.5,277.5,7.05,13.9,302.5,307.62,245.54
2018,5,30,10,0,37.0,337.0,7.1,14.0,369.0,376.59,299.58
2018,5,30,10,15,48.5,367.0,7.05,14.15,410.0,418.78,332.25
2018,5,30,10,30,60.0,397.0,7.0,14.3,451.0,461.01,364.68
2018,5,30,10,45,51.5,396.5,7.0,14.4,443.5,451.63,356.51
2018,5,30,11,0,43.0,396.0,7.0,14.5,436.0,441.94,348.25
2018,5,30,11,15,51.5,411.0,7.05,14.55,459.5,464.89,366.05
2018,5,30,11,30,60.0,426.0,7.1,14.6,483.0,487.48,383.48
2018,5,30,11,45,72.5,444.0,7.15,14.65,513.5,516.64,406.04
2018,5,30,12,0,85.0,462.0,7.2,14.7,544.0,545.12,428.0
2018,5,30,12,15,93.0,464.5,7.3,14.7,554.0,552.75,434.16
2018,5,30,12,30,101.0,467.0,7.4,14.7,564.0,559.72,439.92
2018,5,30,12,45,184.0,456.0,7.5,14.7,630.5,627.04,494.52
2018,5,30,13,0,267.0,445.0,7.6,14.7,697.0,688.92,544.29
2018,5,30,13,15,292.5,433.5,7.65,14.65,705.0,690.84,546.83
2018,5,30,13,30,318.0,422.0,7.7,14.6,713.0,690.64,547.91
2018,5,30,13,45,425.0,359.0,7.75,14.5,737.5,708.21,565.57
2018,5,30,14,0,532.0,296.0,7.8,14.4,762.0,717.21,576.35
2018,5,30,14,15,689.5,219.0,7.8,14.35,801.5,743.13,600.6
2018,5,30,14,30,847.0,142.0,7.8,14.3,841.0,756.39,613.62
2018,5,30,14,45,838.0,139.5,7.8,14.25,805.5,711.4,578.89
2018,5,30,15,0,829.0,137.0,7.8,14.2,770.0,665.32,542.1
2018,5,30,15,15,815.0,134.0,7.8,14.2,728.0,614.9,501.04
2018,5,30,15,30,801.0,131.0,7.8,14.2,686.0,564.29,458.98
2018,5,30,15,45,783.0,128.0,7.8,13.95,640.5,511.74,414.84
2018,5,30,16,0,765.0,125.0,7.8,13.7,595.0,457.43,368.27
2018,5,30,16,15,738.0,123.0,7.8,13.55,546.0,403.5,320.87
2018,5,30,16,30,711.0,121.0,7.8,13.4,497.0,351.68,274.37
2018,5,30,16,45,674.0,117.5,7.85,13.25,445.5,297.94,226.1
2018,5,30,17,0,637.0,114.0,7.9,13.1,394.0,247.9,181.05
2018,5,30,17,15,565.5,109.5,7.85,12.95,334.5,194.56,135.72
2018,5,30,17,30,494.0,105.0,7.8,12.8,275.0,148.64,99.16
2018,5,30,17,45,424.0,92.0,7.75,12.6,221.0,103.4,66.76
2018,5,30,18,0,354.0,79.0,7.7,12.4,167.0,65.96,45.46
2018,5,30,18,15,270.0,68.0,7.65,12.25,126.5,50.33,39.32
2018,5,30,18,30,186.0,57.0,7.6,12.1,86.0,45.9,34.77
2018,5,30,18,45,114.0,40.0,7.5,11.95,56.0,32.78,21.93
2018,5,30,19,0,42.0,23.0,7.4,11.8,26.0,20.25,0.53
2018,5,30,19,15,21.0,11.5,7.4,11.85,13.0,11.3,0.0
2018,5,30,19,30,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.35,11.9,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.05,11.95,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.65,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.45,12.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,31,4,45,5.0,3.5,5.95,12.1,3.5,0.0,0.0
2018,5,31,5,0,10.0,7.0,5.9,12.1,7.0,7.85,0.0
2018,5,31,5,15,81.5,23.0,5.85,12.15,31.5,37.89,7.54
2018,5,31,5,30,153.0,39.0,5.8,12.2,56.0,76.11,49.99
2018,5,31,5,45,225.0,49.0,5.8,12.25,88.0,116.37,84.83
2018,5,31,6,0,297.0,59.0,5.8,12.3,120.0,161.65,124.57
2018,5,31,6,15,148.5,49.5,5.85,12.4,80.0,108.3,85.05
2018,5,31,6,30,0.0,40.0,5.9,12.5,40.0,38.62,27.59
2018,5,31,6,45,0.0,61.0,6.0,12.6,61.0,58.95,44.98
2018,5,31,7,0,0.0,82.0,6.1,12.7,82.0,79.52,62.35
2018,5,31,7,15,0.5,104.5,6.1,12.8,104.5,102.15,81.26
2018,5,31,7,30,1.0,127.0,6.1,12.9,127.0,124.89,100.02
2018,5,31,7,45,0.5,122.5,6.15,13.0,122.5,119.8,95.37
2018,5,31,8,0,0.0,118.0,6.2,13.1,118.0,114.81,90.86
2018,5,31,8,15,7.5,165.0,6.25,13.25,170.0,167.31,134.16
2018,5,31,8,30,15.0,212.0,6.3,13.4,222.0,220.73,177.55
2018,5,31,8,45,36.0,258.5,6.35,13.5,284.5,292.1,235.31
2018,5,31,9,0,57.0,305.0,6.4,13.6,347.0,359.48,288.99
2018,5,31,9,15,100.0,336.0,6.5,13.7,414.0,430.89,346.08
2018,5,31,9,30,143.0,367.0,6.6,13.8,481.0,512.29,410.05
2018,5,31,9,45,220.5,377.0,6.7,13.9,561.5,597.26,477.38
2018,5,31,10,0,298.0,387.0,6.8,14.0,642.0,692.77,551.5
2018,5,31,10,15,412.5,352.0,6.9,14.05,716.5,777.76,618.71
2018,5,31,10,30,527.0,317.0,7.0,14.1,791.0,858.35,681.91
2018,5,31,10,45,578.5,298.0,7.1,14.15,829.0,894.67,709.9
2018,5,31,11,0,630.0,279.0,7.2,14.2,867.0,929.22,736.68
2018,5,31,11,15,747.5,218.0,7.25,14.25,925.0,984.67,778.12
2018,5,31,11,30,865.0,157.0,7.3,14.3,983.0,1027.92,809.12
2018,5,31,11,45,883.0,148.5,7.35,14.35,996.0,1032.8,812.32
2018,5,31,12,0,901.0,140.0,7.4,14.4,1009.0,1034.42,813.45
2018,5,31,12,15,896.5,142.5,7.35,14.4,1006.0,1021.48,803.81
2018,5,31,12,30,892.0,145.0,7.3,14.4,1003.0,1005.58,792.18
2018,5,31,12,45,885.0,148.5,7.25,14.4,992.5,985.4,777.53
2018,5,31,13,0,878.0,152.0,7.2,14.4,982.0,962.55,761.02
2018,5,31,13,15,875.5,150.0,7.15,14.4,965.5,935.96,741.8
2018,5,31,13,30,873.0,148.0,7.1,14.4,949.0,906.78,720.71
2018,5,31,13,45,869.0,146.0,7.0,14.4,926.0,873.87,696.65
2018,5,31,14,0,865.0,144.0,6.9,14.4,903.0,838.72,670.9
2018,5,31,14,15,858.5,141.5,6.85,14.4,873.0,799.74,642.37
2018,5,31,14,30,852.0,139.0,6.8,14.4,843.0,757.85,611.49
2018,5,31,14,45,843.5,136.0,6.75,14.35,807.5,712.59,577.13
2018,5,31,15,0,835.0,133.0,6.7,14.3,772.0,666.18,540.33
2018,5,31,15,15,821.0,131.0,6.7,14.3,730.5,616.49,500.19
2018,5,31,15,30,807.0,129.0,6.7,14.3,689.0,566.59,459.02
2018,5,31,15,45,790.5,125.0,6.7,14.15,643.5,513.6,414.74
2018,5,31,16,0,774.0,121.0,6.7,14.0,598.0,461.15,369.8
2018,5,31,16,15,752.5,116.5,6.65,13.85,549.0,404.37,320.37
2018,5,31,16,30,731.0,112.0,6.6,13.7,500.0,351.48,273.09
2018,5,31,16,45,702.0,106.5,6.6,13.55,449.0,297.24,224.28
2018,5,31,17,0,673.0,101.0,6.6,13.4,398.0,245.8,177.73
2018,5,31,17,15,632.5,96.0,6.6,13.25,347.0,195.66,133.65
2018,5,31,17,30,592.0,91.0,6.6,13.1,296.0,149.98,95.77
2018,5,31,17,45,536.0,83.0,6.55,12.9,246.0,105.06,63.62
2018,5,31,18,0,480.0,75.0,6.5,12.7,196.0,66.6,43.54
2018,5,31,18,15,399.0,65.5,6.4,12.55,150.5,48.35,37.53
2018,5,31,18,30,318.0,56.0,6.3,12.4,105.0,42.58,31.85
2018,5,31,18,45,212.5,41.5,6.2,12.25,69.5,32.29,21.61
2018,5,31,19,0,107.0,27.0,6.1,12.1,34.0,22.4,2.8
2018,5,31,19,15,54.5,14.0,6.0,12.1,17.5,13.76,0.0
2018,5,31,19,30,2.0,1.0,5.9,12.1,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.8,12.05,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,1,4,45,22.0,5.5,4.6,11.85,6.0,0.0,0.0
2018,6,1,5,0,44.0,11.0,4.6,11.9,12.0,15.11,0.0
2018,6,1,5,15,145.0,26.0,4.55,12.0,40.0,52.41,13.29
2018,6,1,5,30,246.0,41.0,4.5,12.1,68.0,100.08,65.85
2018,6,1,5,45,311.0,52.5,4.4,12.2,104.5,142.33,103.63
2018,6,1,6,0,376.0,64.0,4.3,12.3,141.0,191.72,147.6
2018,6,1,6,15,469.5,70.0,4.15,12.5,193.5,254.19,202.29
2018,6,1,6,30,563.0,76.0,4.0,12.7,246.0,324.9,263.63
2018,6,1,6,45,609.0,81.5,3.9,12.9,296.5,381.86,313.22
2018,6,1,7,0,655.0,87.0,3.8,13.1,347.0,442.63,364.57
2018,6,1,7,15,689.0,92.0,3.65,13.35,398.5,499.54,411.2
2018,6,1,7,30,723.0,97.0,3.5,13.6,450.0,558.45,457.91
2018,6,1,7,45,749.5,100.0,3.4,13.9,500.0,610.45,497.94
2018,6,1,8,0,776.0,103.0,3.3,14.2,550.0,664.59,538.31
2018,6,1,8,15,796.0,105.5,3.2,14.55,597.5,713.7,572.05
2018,6,1,8,30,816.0,108.0,3.1,14.9,645.0,762.33,604.7
2018,6,1,8,45,831.5,110.0,3.0,15.25,688.5,805.99,633.06
2018,6,1,9,0,847.0,112.0,2.9,15.6,732.0,843.89,656.81
2018,6,1,9,15,863.0,111.5,2.85,15.9,772.5,882.22,680.96
2018,6,1,9,30,879.0,111.0,2.8,16.2,813.0,918.79,703.55
2018,6,1,9,45,894.0,108.5,2.8,16.45,848.0,950.3,722.96
2018,6,1,10,0,909.0,106.0,2.8,16.7,883.0,979.53,740.74
2018,6,1,10,15,915.0,107.0,2.85,16.95,910.0,1001.24,753.86
2018,6,1,10,30,921.0,108.0,2.9,17.2,937.0,1019.96,765.08
2018,6,1,10,45,925.5,108.5,3.0,17.4,957.5,1033.56,773.58
2018,6,1,11,0,930.0,109.0,3.1,17.6,978.0,1043.94,780.07
2018,6,1,11,15,932.5,109.5,3.2,17.8,991.0,1049.03,783.17
2018,6,1,11,30,935.0,110.0,3.3,18.0,1004.0,1050.79,784.2
2018,6,1,11,45,936.5,110.5,3.4,18.2,1010.0,1048.2,782.47
2018,6,1,12,0,938.0,111.0,3.5,18.4,1016.0,1042.28,778.65
2018,6,1,12,15,937.0,111.5,3.65,18.5,1014.0,1030.62,771.77
2018,6,1,12,30,936.0,112.0,3.8,18.6,1012.0,1015.78,762.79
2018,6,1,12,45,934.0,111.5,3.95,18.7,1002.5,995.89,750.4
2018,6,1,13,0,932.0,111.0,4.1,18.8,993.0,973.01,735.94
2018,6,1,13,15,929.0,110.0,4.25,18.85,976.0,945.84,718.6
2018,6,1,13,30,926.0,109.0,4.4,18.9,959.0,915.94,699.35
2018,6,1,13,45,920.5,108.0,4.55,18.95,935.0,881.33,676.97
2018,6,1,14,0,915.0,107.0,4.7,19.0,911.0,844.42,652.65
2018,6,1,14,15,908.0,105.5,4.9,18.95,880.5,803.76,625.8
2018,6,1,14,30,901.0,104.0,5.1,18.9,850.0,761.27,597.13
2018,6,1,14,45,892.0,102.5,5.25,18.85,814.0,715.76,565.5
2018,6,1,15,0,883.0,101.0,5.4,18.8,778.0,669.01,530.78
2018,6,1,15,15,871.0,99.0,5.4,18.8,736.5,618.94,491.47
2018,6,1,15,30,859.0,97.0,5.4,18.8,695.0,568.34,450.81
2018,6,1,15,45,844.0,94.5,5.75,18.5,649.5,515.47,408.48
2018,6,1,16,0,829.0,92.0,6.1,18.2,604.0,460.1,362.72
2018,6,1,16,15,809.5,89.0,6.25,17.95,555.5,405.43,315.74
