Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,15,559.5,220.5,6.25,18.85,696.0,649.27,514.79
2018,6,11,14,30,826.0,132.0,6.4,18.8,823.0,739.15,586.29
2018,6,11,14,45,847.0,120.5,6.55,18.7,803.0,708.67,564.65
2018,6,11,15,0,868.0,109.0,6.7,18.6,783.0,674.53,539.0
2018,6,11,15,15,856.5,107.0,6.7,18.6,742.5,625.81,500.3
2018,6,11,15,30,845.0,105.0,6.7,18.6,702.0,576.5,460.33
2018,6,11,15,45,830.5,103.0,6.75,18.35,658.0,522.95,416.64
2018,6,11,16,0,816.0,101.0,6.8,18.1,614.0,471.64,373.49
2018,6,11,16,15,796.5,97.5,6.75,17.9,566.0,417.34,326.73
2018,6,11,16,30,777.0,94.0,6.7,17.7,518.0,364.26,279.93
2018,6,11,16,45,751.5,90.5,6.65,17.5,468.0,310.78,232.16
2018,6,11,17,0,726.0,87.0,6.6,17.3,418.0,259.62,186.01
2018,6,11,17,15,690.0,83.0,6.45,17.0,367.0,205.37,138.36
2018,6,11,17,30,654.0,79.0,6.3,16.7,316.0,157.73,98.17
2018,6,11,17,45,604.0,73.0,6.2,16.35,266.0,111.07,63.41
2018,6,11,18,0,554.0,67.0,6.1,16.0,216.0,70.06,39.89
2018,6,11,18,15,482.0,60.0,5.9,15.65,170.0,42.88,32.36
2018,6,11,18,30,410.0,53.0,5.7,15.3,124.0,40.04,29.51
2018,6,11,18,45,304.0,42.0,5.5,15.0,85.5,32.12,21.89
2018,6,11,19,0,198.0,31.0,5.3,14.7,47.0,24.35,11.75
2018,6,11,19,15,107.0,17.5,5.05,14.55,25.5,17.2,0.0
2018,6,11,19,30,16.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.6,14.25,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,4,45,27.0,4.5,1.95,13.05,5.0,0.0,0.0
2018,6,12,5,0,54.0,9.0,1.9,13.2,10.0,14.14,0.0
2018,6,12,5,15,43.5,15.0,1.9,13.4,17.5,23.21,5.79
2018,6,12,5,30,33.0,21.0,1.9,13.6,25.0,28.57,16.37
2018,6,12,5,45,16.5,33.5,1.9,13.85,35.5,37.17,25.08
2018,6,12,6,0,0.0,46.0,1.9,14.1,46.0,44.44,32.13
2018,6,12,6,15,0.0,55.5,1.95,14.35,55.5,53.68,40.16
2018,6,12,6,30,0.0,65.0,2.0,14.6,65.0,62.93,48.03
2018,6,12,6,45,0.5,86.0,2.0,14.9,86.0,84.03,65.69
2018,6,12,7,0,1.0,107.0,2.0,15.2,107.0,105.21,83.13
2018,6,12,7,15,10.5,141.0,2.1,15.6,146.0,144.86,115.6
2018,6,12,7,30,20.0,175.0,2.2,16.0,185.0,185.51,148.29
2018,6,12,7,45,34.5,203.5,2.35,16.4,222.5,229.97,183.6
2018,6,12,8,0,49.0,232.0,2.5,16.8,260.0,271.07,215.7
2018,6,12,8,15,67.0,260.0,2.6,17.1,302.0,315.3,249.92
2018,6,12,8,30,85.0,288.0,2.7,17.4,344.0,360.74,284.56
2018,6,12,8,45,114.5,313.5,2.8,17.75,394.5,421.2,330.37
2018,6,12,9,0,144.0,339.0,2.9,18.1,445.0,476.27,371.34
2018,6,12,9,15,190.0,353.0,3.0,18.35,500.5,534.9,415.16
2018,6,12,9,30,236.0,367.0,3.1,18.6,556.0,603.31,465.28
2018,6,12,9,45,335.5,347.5,3.25,18.8,628.5,679.78,522.87
2018,6,12,10,0,435.0,328.0,3.4,19.0,701.0,767.15,586.94
2018,6,12,10,15,479.5,321.0,3.5,19.15,744.0,809.54,616.88
2018,6,12,10,30,524.0,314.0,3.6,19.3,787.0,851.51,646.59
2018,6,12,10,45,359.5,381.5,3.75,19.4,709.5,755.52,573.75
2018,6,12,11,0,195.0,449.0,3.9,19.5,632.0,655.19,496.87
2018,6,12,11,15,174.5,456.0,4.05,19.55,621.5,640.88,486.39
2018,6,12,11,30,154.0,463.0,4.2,19.6,611.0,625.68,474.77
2018,6,12,11,45,165.5,458.5,4.3,19.65,618.5,630.03,478.46
2018,6,12,12,0,177.0,454.0,4.4,19.7,626.0,633.57,481.65
2018,6,12,12,15,218.5,432.5,4.6,19.7,644.0,648.57,494.88
2018,6,12,12,30,260.0,411.0,4.8,19.7,662.0,665.75,509.55
2018,6,12,12,45,214.0,426.5,5.0,19.65,632.0,626.94,480.46
2018,6,12,13,0,168.0,442.0,5.2,19.6,602.0,592.66,454.52
2018,6,12,13,15,214.0,403.0,5.45,19.5,603.5,591.69,456.9
2018,6,12,13,30,260.0,364.0,5.7,19.4,605.0,585.65,455.3
2018,6,12,13,45,379.5,311.5,5.95,19.3,653.0,627.46,491.29
2018,6,12,14,0,499.0,259.0,6.2,19.2,701.0,659.42,519.42
2018,6,12,14,15,703.5,182.0,6.35,19.05,783.0,725.0,573.94
2018,6,12,14,30,908.0,105.0,6.5,18.9,865.0,774.99,612.82
2018,6,12,14,45,898.5,103.5,6.65,18.75,829.0,729.35,580.27
2018,6,12,15,0,889.0,102.0,6.8,18.6,793.0,682.47,545.56
2018,6,12,15,15,878.0,100.5,6.8,18.6,752.5,633.65,506.78
2018,6,12,15,30,867.0,99.0,6.8,18.6,712.0,584.15,466.62
2018,6,12,15,45,853.0,96.5,6.85,18.3,667.5,531.75,423.81
2018,6,12,16,0,839.0,94.0,6.9,18.0,623.0,476.71,377.8
2018,6,12,16,15,822.0,91.5,6.9,17.75,576.0,423.23,331.63
2018,6,12,16,30,805.0,89.0,6.9,17.5,529.0,370.67,285.09
2018,6,12,16,45,780.0,86.0,6.9,17.3,478.5,316.33,236.38
2018,6,12,17,0,755.0,83.0,6.9,17.1,428.0,264.22,189.18
2018,6,12,17,15,721.0,79.0,6.85,16.75,376.5,211.85,142.76
2018,6,12,17,30,687.0,75.0,6.8,16.4,325.0,159.95,98.75
2018,6,12,17,45,639.0,70.0,6.75,16.05,274.5,112.51,63.17
2018,6,12,18,0,591.0,65.0,6.7,15.7,224.0,70.5,39.05
2018,6,12,18,15,521.0,57.5,6.6,15.35,176.5,40.58,30.37
2018,6,12,18,30,451.0,50.0,6.5,15.0,129.0,37.1,26.98
2018,6,12,18,45,344.0,41.0,6.4,14.7,90.0,31.97,21.81
2018,6,12,19,0,237.0,32.0,6.3,14.4,51.0,25.17,12.64
2018,6,12,19,15,130.0,18.5,6.2,14.2,28.0,18.18,0.0
2018,6,12,19,30,23.0,5.0,6.1,14.0,5.0,4.91,0.0
2018,6,12,19,45,11.5,2.5,6.0,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,37.0,6.5,5.2,12.65,7.5,0.0,0.0
2018,6,13,5,0,74.0,13.0,5.3,12.8,15.0,20.01,0.0
2018,6,13,5,15,191.5,26.0,5.3,13.05,45.0,59.52,21.35
2018,6,13,5,30,309.0,39.0,5.3,13.3,75.0,110.2,71.89
2018,6,13,5,45,390.0,49.0,5.35,13.55,116.0,158.92,114.56
2018,6,13,6,0,471.0,59.0,5.4,13.8,157.0,216.22,165.15
2018,6,13,6,15,552.0,63.5,5.35,14.05,209.0,276.06,218.42
2018,6,13,6,30,633.0,68.0,5.3,14.3,261.0,343.81,277.94
2018,6,13,6,45,677.5,72.0,5.3,14.55,312.5,401.66,328.73
2018,6,13,7,0,722.0,76.0,5.3,14.8,364.0,462.09,380.36
2018,6,13,7,15,753.0,79.5,5.3,15.05,416.0,518.69,427.5
2018,6,13,7,30,784.0,83.0,5.3,15.3,468.0,576.9,474.6
2018,6,13,7,45,807.5,86.0,5.35,15.6,518.5,630.95,517.21
2018,6,13,8,0,831.0,89.0,5.4,15.9,569.0,685.33,558.18
2018,6,13,8,15,848.5,91.0,5.5,16.15,616.5,730.77,590.79
2018,6,13,8,30,866.0,93.0,5.6,16.4,664.0,778.69,624.92
2018,6,13,8,45,879.5,94.0,5.7,16.65,707.5,821.3,654.7
2018,6,13,9,0,893.0,95.0,5.8,16.9,751.0,862.38,683.13
2018,6,13,9,15,901.5,97.5,5.95,17.15,789.5,898.93,708.31
2018,6,13,9,30,910.0,100.0,6.1,17.4,828.0,933.2,731.76
2018,6,13,9,45,916.0,102.0,6.2,17.6,861.0,962.16,751.19
2018,6,13,10,0,922.0,104.0,6.3,17.8,894.0,988.37,768.68
2018,6,13,10,15,927.5,105.5,6.35,18.0,921.5,1010.7,783.13
2018,6,13,10,30,933.0,107.0,6.4,18.2,949.0,1030.0,795.5
2018,6,13,10,45,938.0,106.5,6.4,18.4,969.5,1043.6,803.6
2018,6,13,11,0,943.0,106.0,6.4,18.6,990.0,1053.99,809.57
2018,6,13,11,15,945.5,106.5,6.4,18.75,1003.5,1059.62,812.47
2018,6,13,11,30,948.0,107.0,6.4,18.9,1017.0,1061.89,813.17
2018,6,13,11,45,949.0,107.5,6.45,19.0,1023.0,1059.3,811.09
2018,6,13,12,0,950.0,108.0,6.5,19.1,1029.0,1053.36,806.81
2018,6,13,12,15,946.0,110.0,6.55,19.15,1026.0,1040.72,798.12
2018,6,13,12,30,942.0,112.0,6.6,19.2,1023.0,1024.94,787.32
2018,6,13,12,45,936.0,114.0,6.7,19.2,1012.5,1004.21,773.53
2018,6,13,13,0,930.0,116.0,6.8,19.2,1002.0,980.62,757.72
2018,6,13,13,15,926.5,115.5,6.9,19.15,986.0,954.14,739.95
2018,6,13,13,30,923.0,115.0,7.0,19.1,970.0,924.95,720.17
2018,6,13,13,45,850.5,148.5,7.1,19.0,921.0,867.11,679.49
2018,6,13,14,0,778.0,182.0,7.2,18.9,872.0,812.82,641.0
2018,6,13,14,15,837.5,147.0,7.25,18.7,867.5,796.52,630.51
2018,6,13,14,30,897.0,112.0,7.3,18.5,863.0,774.13,615.33
2018,6,13,14,45,887.5,110.5,7.35,18.35,827.5,728.94,582.75
2018,6,13,15,0,878.0,109.0,7.4,18.2,792.0,682.53,547.6
2018,6,13,15,15,866.5,106.5,7.4,18.2,751.0,632.95,508.05
2018,6,13,15,30,855.0,104.0,7.4,18.2,710.0,582.78,467.18
2018,6,13,15,45,839.0,102.5,7.45,17.7,665.0,528.47,423.04
2018,6,13,16,0,823.0,101.0,7.5,17.2,620.0,476.55,379.5
2018,6,13,16,15,803.5,98.5,7.45,16.9,572.5,422.83,333.02
2018,6,13,16,30,784.0,96.0,7.4,16.6,525.0,370.32,286.46
2018,6,13,16,45,606.0,115.0,7.35,16.3,427.5,286.56,217.36
2018,6,13,17,0,428.0,134.0,7.3,16.0,330.0,224.0,167.43
2018,6,13,17,15,472.5,114.5,7.3,15.7,307.0,191.18,136.08
2018,6,13,17,30,517.0,95.0,7.3,15.4,284.0,153.06,100.84
2018,6,13,17,45,519.5,83.0,7.25,15.05,248.0,113.36,68.97
2018,6,13,18,0,522.0,71.0,7.2,14.7,212.0,73.66,43.37
2018,6,13,18,15,428.0,62.5,7.05,14.4,162.5,44.92,34.35
2018,6,13,18,30,334.0,54.0,6.9,14.1,113.0,40.2,29.81
2018,6,13,18,45,270.0,42.5,6.7,13.85,80.5,32.44,22.33
2018,6,13,19,0,206.0,31.0,6.5,13.6,48.0,24.28,12.29
2018,6,13,19,15,114.0,18.0,6.35,13.5,26.5,17.69,0.0
2018,6,13,19,30,22.0,5.0,6.2,13.4,5.0,4.91,0.0
2018,6,13,19,45,11.0,2.5,6.05,13.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,6.3,12.35,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,6.3,12.4,6.0,6.48,0.0
2018,6,14,5,15,3.0,15.0,6.25,12.45,15.0,14.92,2.37
2018,6,14,5,30,0.0,24.0,6.2,12.5,24.0,23.17,13.23
2018,6,14,5,45,35.0,39.0,6.15,12.6,46.5,47.68,33.42
2018,6,14,6,0,70.0,54.0,6.1,12.7,69.0,78.14,59.32
2018,6,14,6,15,35.0,63.0,6.0,12.85,70.5,75.45,58.49
2018,6,14,6,30,0.0,72.0,5.9,13.0,72.0,70.0,54.35
2018,6,14,6,45,0.0,86.0,5.8,13.1,86.0,83.79,66.01
2018,6,14,7,0,0.0,100.0,5.7,13.2,100.0,97.59,77.5
2018,6,14,7,15,2.0,126.0,5.55,13.45,127.0,124.71,99.96
2018,6,14,7,30,4.0,152.0,5.4,13.7,154.0,152.06,122.3
2018,6,14,7,45,16.0,183.5,5.3,13.9,192.5,191.82,154.83
2018,6,14,8,0,28.0,215.0,5.2,14.1,231.0,238.21,192.29
2018,6,14,8,15,26.0,226.0,5.05,14.35,242.0,248.73,199.88
2018,6,14,8,30,24.0,237.0,4.9,14.6,253.0,253.04,202.48
2018,6,14,8,45,19.0,238.0,4.75,14.8,251.0,250.35,199.43
2018,6,14,9,0,14.0,239.0,4.6,15.0,249.0,247.35,196.18
2018,6,14,9,15,17.0,259.0,4.5,15.2,272.0,270.29,213.83
2018,6,14,9,30,20.0,279.0,4.4,15.4,295.0,293.33,231.35
2018,6,14,9,45,23.5,302.0,4.25,15.6,321.5,319.95,251.46
2018,6,14,10,0,27.0,325.0,4.1,15.8,348.0,354.15,277.14
2018,6,14,10,15,46.0,364.0,4.15,15.95,405.0,412.74,322.02
2018,6,14,10,30,65.0,403.0,4.2,16.1,462.0,471.63,366.4
2018,6,14,10,45,104.0,433.0,4.25,16.25,529.5,541.03,418.85
2018,6,14,11,0,143.0,463.0,4.3,16.4,597.0,617.73,475.65
2018,6,14,11,15,197.0,462.5,4.4,16.45,650.0,670.09,515.37
2018,6,14,11,30,251.0,462.0,4.5,16.5,703.0,727.92,558.67
2018,6,14,11,45,268.5,463.5,4.6,16.55,722.5,743.53,570.29
2018,6,14,12,0,286.0,465.0,4.7,16.6,742.0,757.79,581.2
2018,6,14,12,15,319.5,450.5,4.8,16.6,760.0,770.2,591.73
2018,6,14,12,30,353.0,436.0,4.9,16.6,778.0,780.74,600.94
2018,6,14,12,45,351.0,432.5,5.05,16.6,770.0,766.3,591.26
2018,6,14,13,0,349.0,429.0,5.2,16.6,762.0,750.76,580.83
2018,6,14,13,15,402.5,397.0,5.3,16.55,774.5,758.37,589.07
2018,6,14,13,30,456.0,365.0,5.4,16.5,787.0,760.6,593.23
2018,6,14,13,45,574.0,298.5,5.5,16.5,816.5,780.42,612.17
2018,6,14,14,0,692.0,232.0,5.6,16.5,846.0,791.49,624.31
2018,6,14,14,15,786.0,177.5,5.7,16.4,853.5,786.07,622.76
2018,6,14,14,30,880.0,123.0,5.8,16.3,861.0,772.53,614.25
2018,6,14,14,45,873.5,119.5,5.85,16.25,826.0,728.24,582.38
2018,6,14,15,0,867.0,116.0,5.9,16.2,791.0,682.52,547.62
2018,6,14,15,15,855.0,114.0,5.9,16.2,750.5,633.59,508.84
2018,6,14,15,30,843.0,112.0,5.9,16.2,710.0,582.19,467.35
2018,6,14,15,45,830.5,108.0,5.9,16.0,665.5,529.97,424.54
2018,6,14,16,0,818.0,104.0,5.9,15.8,621.0,477.78,380.59
2018,6,14,16,15,801.0,99.0,5.9,15.7,572.5,423.06,333.37
2018,6,14,16,30,784.0,94.0,5.9,15.6,524.0,369.29,285.82
2018,6,14,16,45,759.0,90.5,5.85,15.45,474.0,315.59,237.61
2018,6,14,17,0,734.0,87.0,5.8,15.3,424.0,264.14,190.92
2018,6,14,17,15,697.5,83.5,5.75,15.15,373.0,209.74,142.77
2018,6,14,17,30,661.0,80.0,5.7,15.0,322.0,161.98,102.05
2018,6,14,17,45,610.5,74.5,5.65,14.8,271.5,115.19,66.67
2018,6,14,18,0,560.0,69.0,5.6,14.6,221.0,74.11,42.48
2018,6,14,18,15,486.0,61.5,5.5,14.35,174.0,43.97,33.52
2018,6,14,18,30,412.0,54.0,5.4,14.1,127.0,40.71,30.29
2018,6,14,18,45,303.5,43.5,5.25,13.9,88.0,33.24,23.05
2018,6,14,19,0,195.0,33.0,5.1,13.7,49.0,25.94,13.74
2018,6,14,19,15,105.0,19.0,5.05,13.55,27.0,18.68,0.0
2018,6,14,19,30,15.0,5.0,5.0,13.4,5.0,4.91,0.0
2018,6,14,19,45,7.5,2.5,4.9,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,15,4,45,1.5,1.5,4.4,12.85,1.5,0.0,0.0
2018,6,15,5,0,3.0,3.0,4.5,12.9,3.0,3.24,0.0
2018,6,15,5,15,10.5,7.5,4.55,13.0,8.5,9.15,0.0
2018,6,15,5,30,18.0,12.0,4.6,13.1,14.0,15.9,6.62
2018,6,15,5,45,26.5,18.5,4.65,13.2,23.0,25.7,15.17
2018,6,15,6,0,35.0,25.0,4.7,13.3,32.0,36.41,24.61
2018,6,15,6,15,17.5,25.5,4.75,13.4,29.0,31.13,20.83
2018,6,15,6,30,0.0,26.0,4.8,13.5,26.0,25.09,15.9
2018,6,15,6,45,0.0,36.0,4.8,13.65,36.0,34.76,24.15
2018,6,15,7,0,0.0,46.0,4.8,13.8,46.0,44.43,32.31
2018,6,15,7,15,0.0,69.5,4.85,13.95,69.5,67.19,51.44
2018,6,15,7,30,0.0,93.0,4.9,14.1,93.0,90.15,70.49
2018,6,15,7,45,0.0,98.0,4.95,14.25,98.0,95.02,74.25
2018,6,15,8,0,0.0,103.0,5.0,14.4,103.0,99.9,78.01
2018,6,15,8,15,0.0,118.0,5.1,14.5,118.0,114.7,89.94
2018,6,15,8,30,0.0,133.0,5.2,14.6,133.0,129.51,101.8
2018,6,15,8,45,0.5,140.0,5.3,14.7,140.5,136.79,107.45
2018,6,15,9,0,1.0,147.0,5.4,14.8,148.0,144.12,113.13
2018,6,15,9,15,62.0,146.0,5.45,14.9,195.5,204.91,164.79
2018,6,15,9,30,123.0,145.0,5.5,15.0,243.0,265.5,215.62
2018,6,15,9,45,64.5,163.0,5.55,15.1,214.5,227.68,182.38
2018,6,15,10,0,6.0,181.0,5.6,15.2,186.0,182.46,143.1
2018,6,15,10,15,8.0,199.0,5.6,15.25,206.0,202.28,158.84
2018,6,15,10,30,10.0,217.0,5.6,15.3,226.0,222.11,174.46
2018,6,15,10,45,9.5,211.0,5.6,15.4,219.5,215.69,169.09
2018,6,15,11,0,9.0,205.0,5.6,15.5,213.0,209.25,163.77
2018,6,15,11,15,9.5,212.5,5.65,15.5,221.5,217.09,169.92
2018,6,15,11,30,10.0,220.0,5.7,15.5,230.0,224.87,176.02
2018,6,15,11,45,11.5,233.5,5.7,15.5,245.0,239.49,187.54
2018,6,15,12,0,13.0,247.0,5.7,15.5,260.0,253.98,198.95
2018,6,15,12,15,13.5,258.5,5.8,15.5,272.0,265.39,207.91
2018,6,15,12,30,14.0,270.0,5.9,15.5,284.0,276.67,216.8
2018,6,15,12,45,14.5,276.0,5.95,15.5,290.0,282.43,221.37
2018,6,15,13,0,15.0,282.0,6.0,15.5,296.0,288.07,225.9
2018,6,15,13,15,14.5,274.5,6.15,15.5,288.0,279.57,219.39
2018,6,15,13,30,14.0,267.0,6.3,15.5,280.0,271.07,212.91
2018,6,15,13,45,18.0,289.0,6.4,15.45,305.5,294.88,232.03
2018,6,15,14,0,22.0,311.0,6.5,15.4,331.0,318.18,250.7
2018,6,15,14,15,25.0,313.5,6.6,15.3,335.0,321.3,253.61
2018,6,15,14,30,28.0,316.0,6.7,15.2,339.0,323.66,256.0
2018,6,15,14,45,46.5,309.5,6.85,15.1,346.5,328.02,260.52
2018,6,15,15,0,65.0,303.0,7.0,15.0,354.0,330.72,263.62
2018,6,15,15,15,60.5,282.0,7.0,15.0,327.5,304.15,242.76
2018,6,15,15,30,56.0,261.0,7.0,15.0,301.0,278.06,222.18
2018,6,15,15,45,64.0,253.0,7.1,14.75,296.0,270.71,216.89
2018,6,15,16,0,72.0,245.0,7.2,14.5,291.0,262.41,210.62
2018,6,15,16,15,136.5,227.0,7.15,14.35,305.0,265.19,212.84
2018,6,15,16,30,201.0,209.0,7.1,14.2,319.0,263.72,210.46
2018,6,15,16,45,267.0,187.0,7.05,14.05,318.5,248.99,195.98
2018,6,15,17,0,333.0,165.0,7.0,13.9,318.0,230.6,177.19
2018,6,15,17,15,331.5,145.5,6.95,13.7,282.5,193.52,144.58
2018,6,15,17,30,330.0,126.0,6.9,13.5,247.0,156.77,112.86
2018,6,15,17,45,310.5,108.5,6.85,13.35,208.5,116.05,80.28
2018,6,15,18,0,291.0,91.0,6.8,13.2,170.0,81.72,56.26
2018,6,15,18,15,247.0,75.5,6.7,13.05,133.0,59.62,47.66
2018,6,15,18,30,203.0,60.0,6.6,12.9,96.0,48.2,37.06
2018,6,15,18,45,141.5,45.0,6.45,12.75,66.5,36.74,26.21
2018,6,15,19,0,80.0,30.0,6.3,12.6,37.0,24.92,13.24
2018,6,15,19,15,43.0,17.0,6.2,12.6,20.5,16.71,0.0
2018,6,15,19,30,6.0,4.0,6.1,12.6,4.0,3.93,0.0
2018,6,15,19,45,3.0,2.0,6.0,12.55,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,4,45,19.0,6.5,2.95,12.95,7.0,0.0,0.0
2018,6,16,5,0,38.0,13.0,2.8,13.0,14.0,16.44,0.0
2018,6,16,5,15,95.5,24.0,2.6,13.1,33.0,40.97,13.61
2018,6,16,5,30,153.0,35.0,2.4,13.2,52.0,73.56,48.2
2018,6,16,5,45,215.5,45.0,2.25,13.3,82.5,108.41,78.16
2018,6,16,6,0,278.0,55.0,2.1,13.4,113.0,150.05,114.37
2018,6,16,6,15,139.0,50.0,2.05,13.55,79.0,104.71,81.51
2018,6,16,6,30,0.0,45.0,2.0,13.7,45.0,43.46,31.59
2018,6,16,6,45,0.0,67.0,1.95,13.8,67.0,64.76,49.71
2018,6,16,7,0,0.0,89.0,1.9,13.9,89.0,86.51,67.88
2018,6,16,7,15,2.0,120.5,1.9,14.1,121.5,119.12,94.81
2018,6,16,7,30,4.0,152.0,1.9,14.3,154.0,152.06,121.53
2018,6,16,7,45,9.0,173.0,1.9,14.5,178.0,176.45,140.96
2018,6,16,8,0,14.0,194.0,1.9,14.7,202.0,201.26,160.49
2018,6,16,8,15,42.5,234.5,1.9,14.85,262.0,269.89,215.26
2018,6,16,8,30,71.0,275.0,1.9,15.0,322.0,335.81,266.55
2018,6,16,8,45,128.5,305.5,1.85,15.2,397.0,423.78,334.26
2018,6,16,9,0,186.0,336.0,1.8,15.4,472.0,508.31,397.38
2018,6,16,9,15,205.0,352.0,1.8,15.6,509.5,546.66,424.43
2018,6,16,9,30,224.0,368.0,1.8,15.8,547.0,585.4,451.71
2018,6,16,9,45,262.0,377.0,1.8,15.95,595.0,642.34,492.25
2018,6,16,10,0,300.0,386.0,1.8,16.1,643.0,692.24,527.11
2018,6,16,10,15,386.5,362.0,1.85,16.25,704.0,754.71,572.63
2018,6,16,10,30,473.0,338.0,1.9,16.4,765.0,825.98,623.09
2018,6,16,10,45,461.5,349.0,1.95,16.55,773.5,829.59,623.94
2018,6,16,11,0,450.0,360.0,2.0,16.7,782.0,831.09,624.09
2018,6,16,11,15,676.5,246.5,2.1,16.75,891.0,943.18,707.06
2018,6,16,11,30,903.0,133.0,2.2,16.8,1000.0,1043.27,772.53
2018,6,16,11,45,808.5,183.0,2.25,16.9,963.0,1000.92,743.72
2018,6,16,12,0,714.0,233.0,2.3,17.0,926.0,954.12,713.28
2018,6,16,12,15,514.0,330.5,2.4,17.0,829.0,845.44,636.58
2018,6,16,12,30,314.0,428.0,2.5,17.0,732.0,735.25,555.07
2018,6,16,12,45,289.5,423.0,2.6,17.0,701.5,698.72,530.3
2018,6,16,13,0,265.0,418.0,2.7,17.0,671.0,662.16,504.59
2018,6,16,13,15,202.0,434.5,2.85,16.95,625.5,609.95,466.1
2018,6,16,13,30,139.0,451.0,3.0,16.9,580.0,562.53,430.52
2018,6,16,13,45,323.0,376.0,3.1,16.8,666.0,640.91,494.78
2018,6,16,14,0,507.0,301.0,3.2,16.7,752.0,707.28,548.26
2018,6,16,14,15,683.5,217.5,3.35,16.6,804.0,745.12,580.65
2018,6,16,14,30,860.0,134.0,3.5,16.5,856.0,769.18,600.97
2018,6,16,14,45,711.5,173.0,3.65,16.35,753.5,664.91,524.13
2018,6,16,15,0,563.0,212.0,3.8,16.2,651.0,571.25,452.38
2018,6,16,15,15,317.5,219.0,3.8,16.2,464.0,399.69,318.17
2018,6,16,15,30,72.0,226.0,3.8,16.2,277.0,255.08,201.63
2018,6,16,15,45,41.0,211.5,4.2,15.9,240.0,221.11,175.11
2018,6,16,16,0,10.0,197.0,4.6,15.6,203.0,192.42,152.52
2018,6,16,16,15,18.0,194.5,4.75,15.4,204.5,192.16,152.86
2018,6,16,16,30,26.0,192.0,4.9,15.2,206.0,187.9,149.78
2018,6,16,16,45,39.0,185.0,5.1,14.95,204.0,182.71,145.7
2018,6,16,17,0,52.0,178.0,5.3,14.7,202.0,175.82,139.95
2018,6,16,17,15,110.0,159.5,5.4,14.5,202.5,163.61,127.75
2018,6,16,17,30,168.0,141.0,5.5,14.3,203.0,148.53,112.59
2018,6,16,17,45,188.0,119.5,5.6,14.1,179.0,117.34,86.17
2018,6,16,18,0,208.0,98.0,5.7,13.9,155.0,88.22,63.77
2018,6,16,18,15,166.0,80.5,5.7,13.75,120.0,63.2,50.71
2018,6,16,18,30,124.0,63.0,5.7,13.6,85.0,50.39,38.9
2018,6,16,18,45,79.5,46.0,5.65,13.45,58.5,39.58,28.61
2018,6,16,19,0,35.0,29.0,5.6,13.3,32.0,25.51,13.82
2018,6,16,19,15,19.5,16.5,5.5,13.25,18.0,16.22,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.2,4.0,3.93,0.0
2018,6,16,19,45,2.0,2.0,5.25,13.2,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.55,13.4,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.5,13.4,4.0,4.12,0.0
2018,6,17,5,15,1.0,8.0,3.5,13.5,8.0,7.86,0.0
2018,6,17,5,30,0.0,12.0,3.5,13.6,12.0,11.57,3.75
2018,6,17,5,45,0.0,19.0,3.55,13.7,19.0,18.32,9.76
2018,6,17,6,0,0.0,26.0,3.6,13.8,26.0,25.09,15.72
2018,6,17,6,15,0.0,32.0,3.55,13.9,32.0,30.88,20.8
2018,6,17,6,30,0.0,38.0,3.5,14.0,38.0,36.69,25.8
2018,6,17,6,45,2.0,66.5,3.45,14.1,67.5,65.21,50.04
2018,6,17,7,0,4.0,95.0,3.4,14.2,97.0,94.6,74.69
2018,6,17,7,15,13.5,131.0,3.35,14.3,137.5,136.27,109.32
2018,6,17,7,30,23.0,167.0,3.3,14.4,178.0,179.03,144.29
2018,6,17,7,45,14.5,172.0,3.25,14.55,179.0,179.02,143.49
2018,6,17,8,0,6.0,177.0,3.2,14.7,180.0,178.33,142.15
2018,6,17,8,15,25.0,215.0,3.15,14.8,231.0,236.34,188.95
2018,6,17,8,30,44.0,253.0,3.1,14.9,282.0,291.45,232.51
2018,6,17,8,45,42.5,270.0,3.05,15.0,299.5,308.98,245.33
2018,6,17,9,0,41.0,287.0,3.0,15.1,317.0,326.27,257.98
2018,6,17,9,15,31.5,279.0,2.9,15.25,303.0,310.11,244.3
2018,6,17,9,30,22.0,271.0,2.8,15.4,289.0,287.02,225.41
2018,6,17,9,45,26.5,298.5,2.75,15.55,321.0,326.21,255.34
2018,6,17,10,0,31.0,326.0,2.7,15.7,353.0,358.95,279.77
2018,6,17,10,15,46.0,356.5,2.6,15.9,397.5,404.91,314.22
2018,6,17,10,30,61.0,387.0,2.5,16.1,442.0,451.06,348.17
2018,6,17,10,45,91.5,419.5,2.4,16.3,504.0,514.61,394.91
2018,6,17,11,0,122.0,452.0,2.3,16.5,566.0,585.38,445.62
2018,6,17,11,15,86.5,435.0,2.25,16.65,516.5,524.25,399.24
2018,6,17,11,30,51.0,418.0,2.2,16.8,467.0,470.06,358.24
2018,6,17,11,45,69.0,429.0,2.15,16.95,495.5,497.77,378.99
2018,6,17,12,0,87.0,440.0,2.1,17.1,524.0,524.86,398.62
2018,6,17,12,15,247.5,407.5,2.15,17.25,647.0,656.63,498.51
2018,6,17,12,30,408.0,375.0,2.2,17.4,770.0,777.23,586.53
2018,6,17,12,45,648.0,254.0,2.2,17.5,875.0,876.22,660.95
2018,6,17,13,0,888.0,133.0,2.2,17.6,980.0,959.46,716.06
2018,6,17,13,15,886.0,131.5,2.2,17.65,965.0,934.48,698.79
2018,6,17,13,30,884.0,130.0,2.2,17.7,950.0,906.85,680.88
2018,6,17,13,45,880.0,128.5,2.2,17.7,928.0,874.99,660.19
2018,6,17,14,0,876.0,127.0,2.2,17.7,906.0,840.85,637.86
2018,6,17,14,15,858.5,131.0,2.2,17.7,873.5,799.21,610.17
2018,6,17,14,30,841.0,135.0,2.2,17.7,841.0,756.54,581.53
2018,6,17,14,45,843.5,127.0,2.2,17.65,810.0,716.03,554.2
2018,6,17,15,0,846.0,119.0,2.2,17.6,779.0,673.42,523.43
2018,6,17,15,15,834.0,116.5,2.2,17.6,739.0,623.52,486.16
2018,6,17,15,30,822.0,114.0,2.2,17.6,699.0,574.25,448.38
2018,6,17,15,45,807.5,111.0,2.15,17.45,655.0,522.98,408.1
2018,6,17,16,0,793.0,108.0,2.1,17.3,611.0,471.96,366.87
2018,6,17,16,15,774.5,104.0,2.1,17.2,563.5,418.82,322.93
2018,6,17,16,30,756.0,100.0,2.1,17.1,516.0,366.8,278.67
2018,6,17,16,45,730.5,95.5,2.05,16.95,466.5,313.47,232.51
2018,6,17,17,0,705.0,91.0,2.0,16.8,417.0,259.56,185.37
2018,6,17,17,15,671.0,86.5,2.0,16.6,367.0,209.05,141.54
2018,6,17,17,30,637.0,82.0,2.0,16.4,317.0,162.14,102.16
2018,6,17,17,45,590.0,76.0,2.0,16.2,268.0,116.42,67.71
2018,6,17,18,0,543.0,70.0,2.0,16.0,219.0,76.02,43.51
2018,6,17,18,15,476.0,62.0,1.95,15.7,173.0,44.18,33.56
2018,6,17,18,30,409.0,54.0,1.9,15.4,127.0,40.45,29.96
2018,6,17,18,45,312.5,43.0,1.85,15.15,89.0,32.73,22.59
2018,6,17,19,0,216.0,32.0,1.8,14.9,51.0,25.0,13.5
2018,6,17,19,15,120.0,18.5,1.75,14.75,28.0,18.18,0.0
2018,6,17,19,30,24.0,5.0,1.7,14.6,5.0,4.91,0.0
2018,6,17,19,45,12.0,2.5,1.65,14.45,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.15,13.35,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.2,13.5,4.0,4.69,0.0
2018,6,18,5,15,8.5,8.5,1.2,13.7,9.0,9.51,0.0
2018,6,18,5,30,9.0,13.0,1.2,13.9,14.0,14.43,5.74
2018,6,18,5,45,4.5,19.5,1.2,14.1,20.0,19.95,11.0
2018,6,18,6,0,0.0,26.0,1.2,14.3,26.0,25.09,15.72
2018,6,18,6,15,0.0,31.5,1.2,14.5,31.5,30.4,20.38
2018,6,18,6,30,0.0,37.0,1.2,14.7,37.0,35.72,24.94
2018,6,18,6,45,0.0,47.5,1.15,14.9,47.5,45.88,33.53
2018,6,18,7,0,0.0,58.0,1.1,15.1,58.0,56.05,41.99
2018,6,18,7,15,0.0,81.0,1.1,15.3,81.0,78.35,60.49
2018,6,18,7,30,0.0,104.0,1.1,15.5,104.0,101.11,79.04
2018,6,18,7,45,0.5,127.0,1.1,15.75,127.5,124.27,97.61
2018,6,18,8,0,1.0,150.0,1.1,16.0,151.0,147.52,115.96
2018,6,18,8,15,2.5,166.5,1.15,16.25,168.5,165.02,129.52
2018,6,18,8,30,4.0,183.0,1.2,16.5,186.0,182.64,143.05
2018,6,18,8,45,9.5,210.5,1.25,16.7,217.5,214.71,167.98
2018,6,18,9,0,15.0,238.0,1.3,16.9,249.0,247.16,192.82
2018,6,18,9,15,35.0,290.0,1.35,17.1,317.5,324.67,252.21
2018,6,18,9,30,55.0,342.0,1.4,17.3,386.0,397.51,306.39
2018,6,18,9,45,136.5,368.5,1.5,17.45,484.0,509.14,390.26
2018,6,18,10,0,218.0,395.0,1.6,17.6,582.0,616.09,468.06
2018,6,18,10,15,270.0,401.0,1.65,17.75,639.5,682.95,514.92
2018,6,18,10,30,322.0,407.0,1.7,17.9,697.0,742.66,556.5
2018,6,18,10,45,344.0,409.5,1.75,18.0,726.0,769.03,574.27
2018,6,18,11,0,366.0,412.0,1.8,18.1,755.0,794.43,591.63
2018,6,18,11,15,353.5,424.0,1.95,18.2,759.0,793.83,591.13
2018,6,18,11,30,341.0,436.0,2.1,18.3,763.0,791.6,589.75
2018,6,18,11,45,399.5,408.5,2.2,18.35,794.0,823.32,613.85
2018,6,18,12,0,458.0,381.0,2.3,18.4,825.0,848.51,633.23
2018,6,18,12,15,382.0,415.0,2.4,18.4,785.0,796.27,595.6
2018,6,18,12,30,306.0,449.0,2.5,18.4,745.0,748.63,561.13
2018,6,18,12,45,228.5,458.5,2.65,18.4,678.5,672.85,507.08
2018,6,18,13,0,151.0,468.0,2.8,18.4,612.0,602.8,455.93
2018,6,18,13,15,151.5,462.5,2.85,18.35,605.0,591.6,448.82
2018,6,18,13,30,152.0,457.0,2.9,18.3,598.0,579.93,440.98
2018,6,18,13,45,302.0,375.5,2.95,18.25,647.0,622.95,478.01
2018,6,18,14,0,452.0,294.0,3.0,18.2,696.0,656.26,507.04
2018,6,18,14,15,666.5,203.0,3.05,18.1,774.0,718.86,557.83
2018,6,18,14,30,881.0,112.0,3.1,18.0,852.0,765.21,593.01
2018,6,18,14,45,872.5,110.0,3.15,17.9,817.5,721.07,562.32
2018,6,18,15,0,864.0,108.0,3.2,17.8,783.0,675.65,529.79
2018,6,18,15,15,853.0,105.5,3.2,17.8,743.0,627.15,492.9
2018,6,18,15,30,842.0,103.0,3.2,17.8,703.0,578.02,454.6
2018,6,18,15,45,828.0,100.5,3.4,17.55,659.0,524.55,412.89
2018,6,18,16,0,814.0,98.0,3.6,17.3,615.0,473.27,371.35
2018,6,18,16,15,795.5,95.0,3.7,17.1,568.0,420.02,326.72
2018,6,18,16,30,777.0,92.0,3.8,16.9,521.0,367.86,281.69
2018,6,18,16,45,752.5,88.0,3.85,16.75,471.0,314.21,234.51
2018,6,18,17,0,728.0,84.0,3.9,16.6,421.0,262.74,188.57
2018,6,18,17,15,522.5,106.0,3.95,16.3,333.0,196.1,137.47
2018,6,18,17,30,317.0,128.0,4.0,16.0,245.0,157.5,112.62
2018,6,18,17,45,288.5,110.5,4.05,15.75,205.0,120.75,84.12
2018,6,18,18,0,260.0,93.0,4.1,15.5,165.0,87.35,60.96
2018,6,18,18,15,305.5,73.5,4.05,15.25,141.0,53.53,41.88
2018,6,18,18,30,351.0,54.0,4.0,15.0,117.0,40.03,29.63
2018,6,18,18,45,270.5,43.0,3.95,14.7,83.0,32.69,22.59
2018,6,18,19,0,190.0,32.0,3.9,14.4,49.0,24.96,13.61
2018,6,18,19,15,100.5,18.0,3.9,14.25,26.5,17.69,0.0
2018,6,18,19,30,11.0,4.0,3.9,14.1,4.0,3.93,0.0
2018,6,18,19,45,5.5,2.0,3.85,13.95,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,3.5,1.0,3.15,13.15,1.0,0.0,0.0
2018,6,19,5,0,7.0,2.0,3.2,13.2,2.0,2.63,0.0
2018,6,19,5,15,3.5,5.5,3.2,13.3,5.5,5.85,0.0
2018,6,19,5,30,0.0,9.0,3.2,13.4,9.0,8.67,1.39
2018,6,19,5,45,19.5,16.0,3.2,13.5,20.0,21.26,11.63
2018,6,19,6,0,39.0,23.0,3.2,13.6,31.0,35.46,23.68
2018,6,19,6,15,19.5,24.5,3.2,13.75,28.5,32.02,21.54
2018,6,19,6,30,0.0,26.0,3.2,13.9,26.0,25.09,15.89
2018,6,19,6,45,0.0,31.0,3.2,14.0,31.0,29.92,20.01
2018,6,19,7,0,0.0,36.0,3.2,14.1,36.0,34.76,24.06
2018,6,19,7,15,0.0,55.0,3.2,14.25,55.0,53.15,39.54
2018,6,19,7,30,0.0,74.0,3.2,14.4,74.0,71.56,54.83
2018,6,19,7,45,0.0,86.0,3.2,14.55,86.0,83.2,64.3
2018,6,19,8,0,0.0,98.0,3.2,14.7,98.0,94.96,73.79
2018,6,19,8,15,0.0,112.5,3.25,14.95,112.5,109.25,85.23
2018,6,19,8,30,0.0,127.0,3.3,15.2,127.0,123.56,96.57
2018,6,19,8,45,2.0,154.0,3.35,15.4,155.5,151.93,119.31
2018,6,19,9,0,4.0,181.0,3.4,15.6,184.0,180.51,141.92
2018,6,19,9,15,7.5,208.5,3.45,15.8,214.5,211.05,165.92
2018,6,19,9,30,11.0,236.0,3.5,16.0,245.0,241.8,189.82
2018,6,19,9,45,14.5,261.0,3.6,16.2,273.0,270.19,211.66
2018,6,19,10,0,18.0,286.0,3.7,16.4,301.0,298.68,233.39
2018,6,19,10,15,27.5,325.0,3.75,16.55,349.0,354.41,276.06
2018,6,19,10,30,37.0,364.0,3.8,16.7,397.0,403.71,313.17
2018,6,19,10,45,60.0,396.0,3.85,16.8,451.5,459.08,355.1
2018,6,19,11,0,83.0,428.0,3.9,16.9,506.0,514.44,396.45
2018,6,19,11,15,82.0,435.5,4.0,16.95,513.5,520.27,400.26
2018,6,19,11,30,81.0,443.0,4.1,17.0,521.0,525.68,404.02
2018,6,19,11,45,66.0,434.5,4.2,17.05,498.0,500.4,384.7
2018,6,19,12,0,51.0,426.0,4.3,17.1,475.0,475.05,365.46
2018,6,19,12,15,66.5,441.5,4.45,17.1,505.5,503.83,387.8
2018,6,19,12,30,82.0,457.0,4.6,17.1,536.0,531.74,409.25
2018,6,19,12,45,107.5,463.0,4.75,17.15,566.0,558.7,430.38
2018,6,19,13,0,133.0,469.0,4.9,17.2,596.0,587.11,452.48
2018,6,19,13,15,144.0,462.0,5.05,17.15,597.5,584.4,451.46
2018,6,19,13,30,155.0,455.0,5.2,17.1,599.0,580.74,449.86
2018,6,19,13,45,311.5,373.5,5.35,17.05,654.0,629.29,492.42
2018,6,19,14,0,468.0,292.0,5.5,17.0,709.0,667.72,526.62
2018,6,19,14,15,678.0,201.0,5.6,16.9,783.0,726.35,576.3
2018,6,19,14,30,888.0,110.0,5.7,16.8,857.0,769.07,610.28
2018,6,19,14,45,879.0,108.5,5.85,16.7,822.0,724.81,578.72
2018,6,19,15,0,870.0,107.0,6.0,16.6,787.0,679.28,545.04
2018,6,19,15,15,858.5,105.0,6.0,16.6,747.0,630.7,506.54
2018,6,19,15,30,847.0,103.0,6.0,16.6,707.0,581.51,466.73
2018,6,19,15,45,832.5,100.5,6.1,16.3,662.5,527.55,422.96
2018,6,19,16,0,818.0,98.0,6.2,16.0,618.0,475.82,379.63
2018,6,19,16,15,799.5,95.0,6.2,15.8,570.5,422.37,333.51
2018,6,19,16,30,781.0,92.0,6.2,15.6,523.0,370.0,287.17
2018,6,19,16,45,757.0,88.0,6.15,15.4,473.5,316.29,238.96
2018,6,19,17,0,733.0,84.0,6.1,15.2,424.0,264.7,192.1
2018,6,19,17,15,700.5,79.5,6.05,14.9,373.5,210.39,143.77
2018,6,19,17,30,668.0,75.0,6.0,14.6,323.0,162.09,102.14
2018,6,19,17,45,624.0,69.5,5.9,14.35,273.5,115.36,65.99
2018,6,19,18,0,580.0,64.0,5.8,14.1,224.0,73.58,40.36
2018,6,19,18,15,516.5,57.0,5.65,13.85,178.0,39.66,29.79
2018,6,19,18,30,453.0,50.0,5.5,13.6,132.0,36.58,26.76
2018,6,19,18,45,345.0,40.5,5.35,13.35,92.0,30.93,21.21
2018,6,19,19,0,237.0,31.0,5.2,13.1,52.0,24.12,13.14
2018,6,19,19,15,135.0,18.5,5.1,13.0,29.0,14.66,0.0
2018,6,19,19,30,33.0,6.0,5.0,12.9,6.0,5.9,0.0
2018,6,19,19,45,16.5,3.0,4.9,12.8,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,10.5,2.5,4.35,12.1,2.5,0.0,0.0
2018,6,20,5,0,21.0,5.0,4.4,12.2,5.0,6.89,0.0
2018,6,20,5,15,42.5,10.0,4.45,12.4,13.5,17.2,1.82
2018,6,20,5,30,64.0,15.0,4.5,12.6,22.0,31.81,17.78
2018,6,20,5,45,68.5,20.5,4.5,12.75,31.5,39.92,25.8
2018,6,20,6,0,73.0,26.0,4.5,12.9,41.0,50.76,35.97
2018,6,20,6,15,36.5,29.5,4.5,13.05,37.0,43.28,30.99
2018,6,20,6,30,0.0,33.0,4.5,13.2,33.0,31.85,21.73
2018,6,20,6,45,0.0,41.5,4.5,13.35,41.5,40.07,28.74
2018,6,20,7,0,0.0,50.0,4.5,13.5,50.0,48.3,35.66
2018,6,20,7,15,0.0,83.5,4.5,13.7,83.5,80.84,63.02
2018,6,20,7,30,0.0,117.0,4.5,13.9,117.0,114.14,90.59
2018,6,20,7,45,1.0,139.5,4.55,14.1,140.0,137.18,109.29
2018,6,20,8,0,2.0,162.0,4.6,14.3,163.0,160.33,127.88
2018,6,20,8,15,3.5,176.0,4.6,14.5,178.0,175.35,139.65
2018,6,20,8,30,5.0,190.0,4.6,14.7,193.0,190.48,151.44
2018,6,20,8,45,10.5,217.0,4.65,14.9,224.5,222.09,176.55
2018,6,20,9,0,16.0,244.0,4.7,15.1,256.0,254.08,201.66
2018,6,20,9,15,33.5,291.0,4.75,15.25,317.5,324.39,257.12
2018,6,20,9,30,51.0,338.0,4.8,15.4,379.0,389.67,307.65
2018,6,20,9,45,95.0,365.0,4.85,15.55,445.0,459.13,361.83
2018,6,20,10,0,139.0,392.0,4.9,15.7,511.0,538.02,422.14
2018,6,20,10,15,207.5,399.5,5.0,15.8,583.5,613.33,480.21
2018,6,20,10,30,276.0,407.0,5.1,15.9,656.0,697.52,543.81
2018,6,20,10,45,257.0,425.0,5.2,16.0,661.0,698.92,543.25
2018,6,20,11,0,238.0,443.0,5.3,16.1,666.0,698.76,541.96
2018,6,20,11,15,234.5,454.0,5.45,16.15,676.5,698.95,542.03
2018,6,20,11,30,231.0,465.0,5.6,16.2,687.0,705.0,546.31
2018,6,20,11,45,261.5,461.5,5.75,16.25,714.0,734.77,569.28
2018,6,20,12,0,292.0,458.0,5.9,16.3,741.0,757.06,586.76
2018,6,20,12,15,322.5,446.0,6.0,16.3,758.5,769.16,596.95
2018,6,20,12,30,353.0,434.0,6.1,16.3,776.0,779.43,605.86
2018,6,20,12,45,388.5,417.5,6.2,16.25,791.0,787.94,613.86
2018,6,20,13,0,424.0,401.0,6.3,16.2,806.0,796.24,621.65
2018,6,20,13,15,418.0,395.0,6.35,16.2,789.0,771.69,603.83
2018,6,20,13,30,412.0,389.0,6.4,16.2,772.0,746.19,585.34
2018,6,20,13,45,477.0,343.5,6.45,16.15,776.5,742.77,585.72
2018,6,20,14,0,542.0,298.0,6.5,16.1,781.0,734.28,582.05
2018,6,20,14,15,731.5,200.0,6.5,16.05,829.0,767.7,612.64
2018,6,20,14,30,921.0,102.0,6.5,16.0,877.0,786.6,628.08
2018,6,20,14,45,913.5,100.0,6.5,15.95,841.5,741.65,595.2
2018,6,20,15,0,906.0,98.0,6.5,15.9,806.0,695.25,560.54
2018,6,20,15,15,895.0,96.0,6.5,15.9,765.5,645.43,520.83
2018,6,20,15,30,884.0,94.0,6.5,15.9,725.0,594.91,479.69
2018,6,20,15,45,871.0,92.0,6.45,15.7,680.5,542.85,436.59
2018,6,20,16,0,858.0,90.0,6.4,15.5,636.0,490.72,392.32
2018,6,20,16,15,841.0,87.0,6.35,15.35,588.0,436.17,344.93
2018,6,20,16,30,824.0,84.0,6.3,15.2,540.0,379.23,294.56
2018,6,20,16,45,801.5,80.5,6.25,15.05,489.5,324.2,244.85
2018,6,20,17,0,779.0,77.0,6.2,14.9,439.0,271.08,196.26
2018,6,20,17,15,748.5,73.0,6.15,14.7,387.5,217.97,148.4
2018,6,20,17,30,718.0,69.0,6.1,14.5,336.0,168.07,105.03
2018,6,20,17,45,571.0,75.5,6.0,14.3,267.5,115.68,68.46
2018,6,20,18,0,424.0,82.0,5.9,14.1,199.0,82.43,52.21
2018,6,20,18,15,268.0,73.5,5.8,13.85,142.0,53.44,42.04
2018,6,20,18,30,112.0,65.0,5.7,13.6,85.0,54.88,42.9
2018,6,20,18,45,68.0,47.0,5.65,13.4,58.0,40.41,29.42
2018,6,20,19,0,24.0,29.0,5.6,13.2,31.0,26.75,15.29
2018,6,20,19,15,17.0,16.0,5.55,13.1,17.0,15.03,0.0
2018,6,20,19,30,10.0,3.0,5.5,13.0,3.0,2.95,0.0
2018,6,20,19,45,5.0,1.5,5.45,12.9,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.95,12.3,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,5.0,12.4,4.0,5.33,0.0
2018,6,21,5,15,7.5,8.5,5.0,12.5,8.5,9.34,0.0
2018,6,21,5,30,0.0,13.0,5.0,12.6,13.0,12.53,4.52
2018,6,21,5,45,0.0,20.0,5.0,12.75,20.0,19.29,10.6
2018,6,21,6,0,0.0,27.0,5.0,12.9,27.0,26.05,16.59
2018,6,21,6,15,0.0,32.5,5.0,13.05,32.5,31.37,21.28
2018,6,21,6,30,0.0,38.0,5.0,13.2,38.0,36.69,25.87
2018,6,21,6,45,0.0,51.5,4.95,13.4,51.5,49.75,36.99
2018,6,21,7,0,0.0,65.0,4.9,13.6,65.0,62.83,47.98
2018,6,21,7,15,1.5,104.5,4.9,13.8,105.0,102.67,81.38
2018,6,21,7,30,3.0,144.0,4.9,14.0,145.0,143.3,114.87
2018,6,21,7,45,8.0,168.5,4.9,14.25,172.5,171.19,137.46
2018,6,21,8,0,13.0,193.0,4.9,14.5,200.0,199.53,160.14
2018,6,21,8,15,14.5,207.5,4.9,14.7,216.5,215.45,172.46
2018,6,21,8,30,16.0,222.0,4.9,14.9,233.0,231.47,184.78
2018,6,21,8,45,14.0,223.0,4.9,15.1,233.0,231.01,183.71
2018,6,21,9,0,12.0,224.0,4.9,15.3,233.0,230.46,182.64
2018,6,21,9,15,11.0,227.5,4.85,15.5,236.0,233.2,184.23
2018,6,21,9,30,10.0,231.0,4.8,15.7,239.0,235.88,185.8
2018,6,21,9,45,17.5,273.0,4.8,15.9,287.5,285.05,224.33
2018,6,21,10,0,25.0,315.0,4.8,16.1,336.0,341.85,268.12
2018,6,21,10,15,36.0,350.0,4.75,16.25,381.5,388.51,303.69
