Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,10,30,47.0,385.0,4.7,16.4,427.0,435.27,338.89
2018,6,21,10,45,86.0,419.0,4.7,16.55,498.5,508.64,394.91
2018,6,21,11,0,125.0,453.0,4.7,16.7,570.0,589.44,455.22
2018,6,21,11,15,173.5,461.5,4.75,16.8,626.5,645.59,497.5
2018,6,21,11,30,222.0,470.0,4.8,16.9,683.0,701.13,538.94
2018,6,21,11,45,282.0,455.0,4.85,17.0,727.5,748.7,574.92
2018,6,21,12,0,342.0,440.0,4.9,17.1,772.0,788.58,605.22
2018,6,21,12,15,482.5,373.5,5.05,17.15,841.5,857.95,660.14
2018,6,21,12,30,623.0,307.0,5.2,17.2,911.0,918.23,707.96
2018,6,21,12,45,788.0,207.5,5.35,17.25,964.5,961.45,741.39
2018,6,21,13,0,953.0,108.0,5.5,17.3,1018.0,996.85,767.24
2018,6,21,13,15,950.5,107.5,5.6,17.3,1002.5,971.14,750.01
2018,6,21,13,30,948.0,107.0,5.7,17.3,987.0,942.59,731.05
2018,6,21,13,45,944.5,105.5,5.8,17.3,964.5,909.51,708.72
2018,6,21,14,0,941.0,104.0,5.9,17.3,942.0,873.93,684.41
2018,6,21,14,15,936.5,102.5,5.95,17.3,913.5,835.21,657.38
2018,6,21,14,30,932.0,101.0,6.0,17.3,885.0,794.38,628.57
2018,6,21,14,45,925.5,99.0,6.05,17.25,850.5,749.73,596.77
2018,6,21,15,0,919.0,97.0,6.1,17.2,816.0,703.51,562.93
2018,6,21,15,15,908.5,95.0,6.1,17.2,775.0,653.44,523.45
2018,6,21,15,30,898.0,93.0,6.1,17.2,734.0,602.59,482.46
2018,6,21,15,45,885.5,90.5,6.0,17.1,689.0,549.68,438.82
2018,6,21,16,0,873.0,88.0,5.9,17.0,644.0,496.63,394.0
2018,6,21,16,15,856.5,85.0,5.85,16.85,595.5,441.54,346.6
2018,6,21,16,30,840.0,82.0,5.8,16.7,547.0,383.98,296.11
2018,6,21,16,45,817.5,79.0,5.75,16.6,496.5,328.55,246.36
2018,6,21,17,0,795.0,76.0,5.7,16.5,446.0,275.02,197.68
2018,6,21,17,15,762.5,73.0,5.65,16.25,394.0,221.51,149.85
2018,6,21,17,30,730.0,70.0,5.6,16.0,342.0,171.42,106.65
2018,6,21,17,45,684.5,65.5,5.55,15.8,290.0,122.27,68.73
2018,6,21,18,0,639.0,61.0,5.5,15.6,238.0,74.88,39.1
2018,6,21,18,15,572.5,55.0,5.35,15.25,189.5,37.89,28.05
2018,6,21,18,30,506.0,49.0,5.2,14.9,141.0,35.6,25.76
2018,6,21,18,45,401.0,40.5,5.0,14.6,99.5,30.86,21.06
2018,6,21,19,0,296.0,32.0,4.8,14.3,58.0,25.86,14.6
2018,6,21,19,15,167.5,19.0,4.65,14.15,32.0,15.64,0.0
2018,6,21,19,30,39.0,6.0,4.5,14.0,6.0,5.9,0.0
2018,6,21,19,45,19.5,3.0,4.35,13.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,4,45,23.0,4.5,3.2,12.7,5.0,0.0,0.0
2018,6,22,5,0,46.0,9.0,3.2,12.9,10.0,13.11,0.0
2018,6,22,5,15,66.5,20.0,3.15,13.15,25.5,31.72,7.5
2018,6,22,5,30,87.0,31.0,3.1,13.4,41.0,52.37,33.32
2018,6,22,5,45,102.5,47.5,3.05,13.65,64.5,78.63,56.8
2018,6,22,6,0,118.0,64.0,3.0,13.9,88.0,106.42,81.45
2018,6,22,6,15,73.0,85.5,2.9,14.2,101.5,116.19,91.77
2018,6,22,6,30,28.0,107.0,2.8,14.5,115.0,120.5,96.29
2018,6,22,6,45,43.5,130.0,2.7,14.8,145.5,152.76,123.18
2018,6,22,7,0,59.0,153.0,2.6,15.1,176.0,186.5,150.88
2018,6,22,7,15,100.0,177.5,2.5,15.45,223.5,242.57,196.52
2018,6,22,7,30,141.0,202.0,2.4,15.8,271.0,297.76,240.6
2018,6,22,7,45,274.5,201.5,2.35,16.15,353.0,395.74,319.29
2018,6,22,8,0,408.0,201.0,2.3,16.5,435.0,506.21,405.13
2018,6,22,8,15,612.5,156.0,2.25,16.8,541.0,628.8,499.34
2018,6,22,8,30,817.0,111.0,2.2,17.1,647.0,760.3,593.78
2018,6,22,8,45,852.0,106.5,2.15,17.45,698.5,812.96,627.08
2018,6,22,9,0,887.0,102.0,2.1,17.8,750.0,861.53,657.5
2018,6,22,9,15,897.0,104.0,2.15,18.05,789.5,898.92,680.99
2018,6,22,9,30,907.0,106.0,2.2,18.3,829.0,934.15,702.95
2018,6,22,9,45,914.0,108.0,2.2,18.6,863.0,964.26,720.68
2018,6,22,10,0,921.0,110.0,2.2,18.9,897.0,991.69,736.58
2018,6,22,10,15,927.0,111.5,2.3,19.15,925.0,1014.82,750.9
2018,6,22,10,30,933.0,113.0,2.4,19.4,953.0,1034.96,763.34
2018,6,22,10,45,937.0,114.0,2.5,19.65,974.5,1049.49,772.21
2018,6,22,11,0,941.0,115.0,2.6,19.9,996.0,1060.79,779.12
2018,6,22,11,15,944.0,115.5,2.7,20.05,1010.0,1067.28,783.32
2018,6,22,11,30,947.0,116.0,2.8,20.2,1024.0,1070.42,785.5
2018,6,22,11,45,948.0,116.5,2.95,20.35,1031.0,1068.2,784.81
2018,6,22,12,0,949.0,117.0,3.1,20.5,1038.0,1062.65,782.04
2018,6,22,12,15,948.5,117.0,3.25,20.5,1037.0,1051.84,776.32
2018,6,22,12,30,948.0,117.0,3.4,20.5,1036.0,1037.81,768.51
2018,6,22,12,45,945.5,117.0,3.6,20.55,1027.0,1018.73,757.56
2018,6,22,13,0,943.0,117.0,3.8,20.6,1018.0,996.65,744.5
2018,6,22,13,15,939.5,117.0,4.0,20.6,1002.0,970.75,728.86
2018,6,22,13,30,936.0,117.0,4.2,20.6,986.0,942.09,711.16
2018,6,22,13,45,931.5,116.0,4.4,20.55,963.5,908.98,690.29
2018,6,22,14,0,927.0,115.0,4.6,20.5,941.0,873.47,668.05
2018,6,22,14,15,920.0,113.5,4.75,20.4,911.0,833.26,641.88
2018,6,22,14,30,913.0,112.0,4.9,20.3,881.0,791.17,613.93
2018,6,22,14,45,904.0,110.5,5.05,20.25,845.5,745.96,583.13
2018,6,22,15,0,895.0,109.0,5.2,20.2,810.0,699.42,549.88
2018,6,22,15,15,884.0,106.5,5.2,20.2,769.0,649.61,511.53
2018,6,22,15,30,873.0,104.0,5.2,20.2,728.0,599.09,471.75
2018,6,22,15,45,858.0,102.5,5.3,19.9,683.0,546.92,430.41
2018,6,22,16,0,843.0,101.0,5.4,19.6,638.0,492.29,385.93
2018,6,22,16,15,823.5,97.5,5.35,19.45,589.0,436.67,338.97
2018,6,22,16,30,804.0,94.0,5.3,19.3,540.0,382.2,291.8
2018,6,22,16,45,779.0,90.5,5.25,19.1,489.0,327.36,243.59
2018,6,22,17,0,754.0,87.0,5.2,18.9,438.0,274.74,196.69
2018,6,22,17,15,719.5,83.5,5.15,18.55,386.5,219.55,148.47
2018,6,22,17,30,685.0,80.0,5.1,18.2,335.0,170.68,107.01
2018,6,22,17,45,637.0,74.0,5.05,17.9,283.5,122.07,69.89
2018,6,22,18,0,589.0,68.0,5.0,17.6,232.0,78.87,43.4
2018,6,22,18,15,519.0,61.5,4.9,17.15,184.5,43.48,32.74
2018,6,22,18,30,449.0,55.0,4.8,16.7,137.0,41.13,30.39
2018,6,22,18,45,344.5,44.5,4.75,16.25,96.5,34.72,24.23
2018,6,22,19,0,240.0,34.0,4.7,15.8,56.0,26.58,15.12
2018,6,22,19,15,134.0,20.0,4.6,15.6,31.0,15.91,0.0
2018,6,22,19,30,28.0,6.0,4.5,15.4,6.0,5.9,0.0
2018,6,22,19,45,14.0,3.0,4.45,15.2,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,4,45,31.0,6.0,3.05,13.65,6.5,0.0,0.0
2018,6,23,5,0,62.0,12.0,3.1,13.8,13.0,17.49,0.0
2018,6,23,5,15,179.5,25.0,3.05,14.05,42.0,54.95,14.57
2018,6,23,5,30,297.0,38.0,3.0,14.3,71.0,104.64,66.78
2018,6,23,5,45,393.0,46.5,3.0,14.55,113.0,154.4,109.44
2018,6,23,6,0,489.0,55.0,3.0,14.8,155.0,214.25,161.16
2018,6,23,6,15,552.5,61.5,2.9,15.1,203.5,270.36,210.97
2018,6,23,6,30,616.0,68.0,2.8,15.4,252.0,332.66,265.18
2018,6,23,6,45,661.5,72.0,2.75,15.7,303.0,389.88,314.32
2018,6,23,7,0,707.0,76.0,2.7,16.0,354.0,449.82,364.19
2018,6,23,7,15,739.5,79.0,2.75,16.45,405.5,505.92,409.52
2018,6,23,7,30,772.0,82.0,2.8,16.9,457.0,563.82,454.83
2018,6,23,7,45,797.0,84.5,2.8,17.35,507.5,617.79,495.59
2018,6,23,8,0,822.0,87.0,2.8,17.8,558.0,672.28,534.91
2018,6,23,8,15,840.0,89.0,2.85,18.2,605.5,717.93,565.83
2018,6,23,8,30,858.0,91.0,2.9,18.6,653.0,766.1,598.11
2018,6,23,8,45,872.0,92.5,2.95,19.0,697.0,809.59,626.53
2018,6,23,9,0,886.0,94.0,3.0,19.4,741.0,851.65,653.6
2018,6,23,9,15,897.5,95.0,3.0,19.75,780.5,889.32,677.08
2018,6,23,9,30,909.0,96.0,3.0,20.1,820.0,924.93,698.93
2018,6,23,9,45,919.0,95.5,3.0,20.5,854.0,955.28,716.9
2018,6,23,10,0,929.0,95.0,3.0,20.9,888.0,983.12,733.08
2018,6,23,10,15,934.0,96.5,3.0,21.2,915.5,1005.56,745.9
2018,6,23,10,30,939.0,98.0,3.0,21.5,943.0,1024.97,756.76
2018,6,23,10,45,942.5,99.0,3.0,21.85,964.0,1039.22,764.14
2018,6,23,11,0,946.0,100.0,3.0,22.2,985.0,1050.21,769.51
2018,6,23,11,15,948.0,101.0,3.05,22.3,999.0,1056.38,773.08
2018,6,23,11,30,950.0,102.0,3.1,22.4,1013.0,1059.19,774.61
2018,6,23,11,45,951.0,102.0,3.15,22.55,1019.5,1056.61,772.64
2018,6,23,12,0,952.0,102.0,3.2,22.7,1026.0,1050.68,768.66
2018,6,23,12,15,951.0,103.0,3.25,22.7,1025.0,1040.49,762.47
2018,6,23,12,30,950.0,104.0,3.3,22.7,1024.0,1027.07,754.28
2018,6,23,12,45,947.5,104.0,3.4,22.65,1015.5,1008.07,743.02
2018,6,23,13,0,945.0,104.0,3.5,22.6,1007.0,986.06,729.77
2018,6,23,13,15,942.0,104.0,3.55,22.5,991.5,960.67,714.03
2018,6,23,13,30,939.0,104.0,3.6,22.4,976.0,932.49,696.36
2018,6,23,13,45,935.0,103.0,3.65,22.35,954.0,899.82,675.41
2018,6,23,14,0,931.0,102.0,3.7,22.3,932.0,864.69,652.65
2018,6,23,14,15,925.0,101.5,3.7,22.15,903.5,826.18,627.34
2018,6,23,14,30,919.0,101.0,3.7,22.0,875.0,785.68,600.42
2018,6,23,14,45,911.0,99.0,3.65,21.9,839.5,740.54,569.61
2018,6,23,15,0,903.0,97.0,3.6,21.8,804.0,693.98,536.98
2018,6,23,15,15,892.5,95.5,3.6,21.8,764.0,645.14,500.28
2018,6,23,15,30,882.0,94.0,3.6,21.8,724.0,595.52,462.09
2018,6,23,15,45,869.0,91.5,3.45,21.5,679.5,543.13,420.94
2018,6,23,16,0,856.0,89.0,3.3,21.2,635.0,490.67,378.6
2018,6,23,16,15,839.0,86.5,3.15,20.95,587.5,436.68,333.86
2018,6,23,16,30,822.0,84.0,3.0,20.7,540.0,380.3,286.14
2018,6,23,16,45,798.5,81.0,2.85,20.5,489.5,325.47,238.63
2018,6,23,17,0,775.0,78.0,2.7,20.3,439.0,272.66,192.15
2018,6,23,17,15,743.5,74.0,2.55,19.9,387.5,219.49,146.0
2018,6,23,17,30,712.0,70.0,2.4,19.5,336.0,169.62,104.04
2018,6,23,17,45,668.0,65.5,2.25,19.05,285.5,118.47,65.08
2018,6,23,18,0,624.0,61.0,2.1,18.6,235.0,75.03,38.8
2018,6,23,18,15,556.5,55.0,2.0,18.15,187.0,37.81,27.65
2018,6,23,18,30,489.0,49.0,1.9,17.7,139.0,35.52,25.42
2018,6,23,18,45,386.0,40.5,1.75,17.2,98.5,30.77,20.79
2018,6,23,19,0,283.0,32.0,1.6,16.7,58.0,25.77,14.52
2018,6,23,19,15,164.5,20.0,1.5,16.45,33.0,15.9,0.0
2018,6,23,19,30,46.0,8.0,1.4,16.2,8.0,7.86,0.0
2018,6,23,19,45,23.0,4.0,1.35,15.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.0,3.25,14.0,5.5,0.0,0.0
2018,6,24,5,0,61.0,10.0,3.3,14.1,11.0,15.38,0.0
2018,6,24,5,15,156.5,23.0,3.4,14.3,37.5,49.27,11.62
2018,6,24,5,30,252.0,36.0,3.5,14.5,64.0,93.16,59.22
2018,6,24,5,45,296.5,45.0,3.6,14.7,93.5,127.29,90.3
2018,6,24,6,0,341.0,54.0,3.7,14.9,123.0,166.32,125.44
2018,6,24,6,15,170.5,52.5,3.7,15.1,87.0,121.98,94.92
2018,6,24,6,30,0.0,51.0,3.7,15.3,51.0,49.27,36.29
2018,6,24,6,45,0.0,70.0,3.75,15.55,70.0,67.73,51.86
2018,6,24,7,0,0.0,89.0,3.8,15.8,89.0,86.53,67.45
2018,6,24,7,15,6.0,125.5,3.8,16.0,128.5,126.47,100.44
2018,6,24,7,30,12.0,162.0,3.8,16.2,168.0,167.19,133.54
2018,6,24,7,45,9.0,168.5,3.8,16.4,173.0,171.86,136.69
2018,6,24,8,0,6.0,175.0,3.8,16.6,178.0,176.31,139.67
2018,6,24,8,15,7.0,185.5,3.75,16.8,189.5,187.55,148.2
2018,6,24,8,30,8.0,196.0,3.7,17.0,201.0,198.87,156.73
2018,6,24,8,45,9.5,209.5,3.7,17.2,216.0,213.7,168.02
2018,6,24,9,0,11.0,223.0,3.7,17.4,231.0,228.61,179.29
2018,6,24,9,15,15.0,247.0,3.65,17.55,258.5,256.36,200.66
2018,6,24,9,30,19.0,271.0,3.6,17.7,286.0,284.3,221.93
2018,6,24,9,45,22.5,296.0,3.55,17.85,314.5,312.91,243.48
2018,6,24,10,0,26.0,321.0,3.5,18.0,343.0,349.04,270.52
2018,6,24,10,15,32.0,346.5,3.45,18.05,374.5,381.04,294.37
2018,6,24,10,30,38.0,372.0,3.4,18.1,406.0,413.01,317.97
2018,6,24,10,45,51.5,398.5,3.35,18.2,446.0,453.29,347.8
2018,6,24,11,0,65.0,425.0,3.3,18.3,486.0,493.46,377.16
2018,6,24,11,15,99.0,450.0,3.25,18.35,544.5,552.3,420.7
2018,6,24,11,30,133.0,475.0,3.2,18.4,603.0,617.17,467.67
2018,6,24,11,45,158.0,479.0,3.15,18.45,632.0,643.78,486.73
2018,6,24,12,0,183.0,483.0,3.1,18.5,661.0,669.37,505.17
2018,6,24,12,15,238.5,463.0,3.05,18.5,694.5,704.06,531.3
2018,6,24,12,30,294.0,443.0,3.0,18.5,728.0,731.69,552.26
2018,6,24,12,45,265.0,455.5,2.95,18.55,710.5,708.47,534.39
2018,6,24,13,0,236.0,468.0,2.9,18.6,693.0,682.57,515.04
2018,6,24,13,15,190.5,462.5,2.85,18.55,642.5,627.62,474.97
2018,6,24,13,30,145.0,457.0,2.8,18.5,592.0,574.37,435.87
2018,6,24,13,45,228.5,397.5,2.75,18.5,604.0,582.43,445.36
2018,6,24,14,0,312.0,338.0,2.7,18.5,616.0,583.93,449.5
2018,6,24,14,15,585.0,233.5,2.65,18.45,734.0,686.15,530.45
2018,6,24,14,30,858.0,129.0,2.6,18.4,852.0,767.04,590.87
2018,6,24,14,45,848.0,126.5,2.6,18.3,816.5,722.36,559.56
2018,6,24,15,0,838.0,124.0,2.6,18.2,781.0,675.6,525.85
2018,6,24,15,15,770.0,132.5,2.6,18.2,712.0,602.87,471.18
2018,6,24,15,30,702.0,141.0,2.6,18.2,643.0,532.95,417.64
2018,6,24,15,45,529.5,166.0,2.5,18.0,531.0,429.89,337.4
2018,6,24,16,0,357.0,191.0,2.4,17.8,419.0,342.73,268.68
2018,6,24,16,15,201.0,203.5,2.4,17.6,330.0,270.03,211.46
2018,6,24,16,30,45.0,216.0,2.4,17.4,241.0,216.3,170.1
2018,6,24,16,45,179.5,178.5,2.35,17.25,264.0,219.49,170.38
2018,6,24,17,0,314.0,141.0,2.3,17.1,287.0,204.08,153.16
2018,6,24,17,15,272.0,139.0,2.3,16.9,255.0,178.25,131.91
2018,6,24,17,30,230.0,137.0,2.3,16.7,223.0,152.69,111.9
2018,6,24,17,45,241.5,116.5,2.3,16.5,195.0,122.12,86.71
2018,6,24,18,0,253.0,96.0,2.3,16.3,167.0,90.69,63.26
2018,6,24,18,15,218.5,79.5,2.2,16.05,132.0,62.49,49.64
2018,6,24,18,30,184.0,63.0,2.1,15.8,97.0,50.43,38.67
2018,6,24,18,45,128.0,47.0,2.05,15.6,67.5,38.28,27.4
2018,6,24,19,0,72.0,31.0,2.0,15.4,38.0,25.73,14.63
2018,6,24,19,15,42.5,18.0,1.9,15.3,21.5,15.2,0.0
2018,6,24,19,30,13.0,5.0,1.8,15.2,5.0,4.91,0.0
2018,6,24,19,45,6.5,2.5,1.75,15.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.5,3.45,13.95,1.5,0.0,0.0
2018,6,25,5,0,6.0,3.0,3.6,14.0,3.0,3.49,0.0
2018,6,25,5,15,3.0,4.5,3.6,14.15,4.5,4.79,0.0
2018,6,25,5,30,0.0,6.0,3.6,14.3,6.0,5.78,0.0
2018,6,25,5,45,0.0,9.5,3.65,14.4,9.5,9.15,2.01
2018,6,25,6,0,0.0,13.0,3.7,14.5,13.0,12.53,4.99
2018,6,25,6,15,0.0,16.0,3.6,14.65,16.0,15.43,7.54
2018,6,25,6,30,0.0,19.0,3.5,14.8,19.0,18.33,10.04
2018,6,25,6,45,0.0,27.5,3.4,14.95,27.5,26.54,17.04
2018,6,25,7,0,0.0,36.0,3.3,15.1,36.0,34.76,23.96
2018,6,25,7,15,0.0,72.0,3.15,15.35,72.0,69.61,53.22
2018,6,25,7,30,0.0,108.0,3.0,15.6,108.0,105.13,82.5
2018,6,25,7,45,1.0,134.0,2.9,15.8,134.5,131.65,103.94
2018,6,25,8,0,2.0,160.0,2.8,16.0,161.0,158.33,125.2
2018,6,25,8,15,12.5,195.0,2.8,16.2,203.0,201.24,159.53
2018,6,25,8,30,23.0,230.0,2.8,16.4,245.0,245.04,193.98
2018,6,25,8,45,33.0,263.5,2.8,16.65,286.5,294.37,232.12
2018,6,25,9,0,43.0,297.0,2.8,16.9,328.0,338.46,265.57
2018,6,25,9,15,43.5,311.0,2.85,17.05,344.0,354.14,276.77
2018,6,25,9,30,44.0,325.0,2.9,17.2,360.0,369.69,287.93
2018,6,25,9,45,55.0,349.5,3.0,17.35,395.0,405.81,315.02
2018,6,25,10,0,66.0,374.0,3.1,17.5,430.0,442.15,341.95
2018,6,25,10,15,95.0,405.0,3.25,17.6,489.0,502.73,387.4
2018,6,25,10,30,124.0,436.0,3.4,17.7,548.0,571.47,438.0
2018,6,25,10,45,124.0,447.0,3.55,17.8,561.0,582.89,445.65
2018,6,25,11,0,124.0,458.0,3.7,17.9,574.0,593.7,453.18
2018,6,25,11,15,216.0,440.0,3.85,17.9,645.5,666.14,509.16
2018,6,25,11,30,308.0,422.0,4.0,17.9,717.0,744.5,568.09
2018,6,25,11,45,561.0,299.5,4.15,17.9,842.0,875.66,669.59
2018,6,25,12,0,814.0,177.0,4.3,17.9,967.0,994.37,754.34
2018,6,25,12,15,861.5,151.0,4.45,17.9,986.5,1000.29,758.61
2018,6,25,12,30,909.0,125.0,4.6,17.9,1006.0,1008.49,765.63
2018,6,25,12,45,896.0,130.5,4.75,17.9,992.5,985.51,751.23
2018,6,25,13,0,883.0,136.0,4.9,17.9,979.0,960.0,735.16
2018,6,25,13,15,716.5,222.5,5.0,17.85,899.5,876.52,677.68
2018,6,25,13,30,550.0,309.0,5.1,17.8,820.0,792.25,614.53
2018,6,25,13,45,534.5,303.5,5.25,17.75,790.5,754.82,588.52
2018,6,25,14,0,519.0,298.0,5.4,17.7,761.0,716.86,561.45
2018,6,25,14,15,708.0,202.5,5.5,17.65,812.0,753.59,594.53
2018,6,25,14,30,897.0,107.0,5.6,17.6,863.0,775.86,612.83
2018,6,25,14,45,890.0,104.5,5.7,17.55,828.5,731.85,581.47
2018,6,25,15,0,883.0,102.0,5.8,17.5,794.0,686.38,548.23
2018,6,25,15,15,872.0,100.5,5.8,17.5,754.5,638.11,510.25
2018,6,25,15,30,861.0,99.0,5.8,17.5,715.0,589.15,470.87
2018,6,25,15,45,849.0,96.0,5.9,17.25,671.5,537.81,429.31
2018,6,25,16,0,837.0,93.0,6.0,17.0,628.0,486.33,386.41
2018,6,25,16,15,822.0,90.0,6.1,16.85,581.5,430.72,338.92
2018,6,25,16,30,807.0,87.0,6.2,16.7,535.0,378.47,292.82
2018,6,25,16,45,784.5,83.5,6.25,16.5,485.5,324.27,244.32
2018,6,25,17,0,762.0,80.0,6.3,16.3,436.0,271.97,196.87
2018,6,25,17,15,731.0,76.0,6.35,16.1,385.0,219.56,149.9
2018,6,25,17,30,700.0,72.0,6.4,15.9,334.0,170.4,107.31
2018,6,25,17,45,656.0,67.5,6.45,15.65,284.0,119.71,67.68
2018,6,25,18,0,612.0,63.0,6.5,15.4,234.0,76.84,41.0
2018,6,25,18,15,547.5,56.5,6.45,15.15,186.5,39.03,29.07
2018,6,25,18,30,483.0,50.0,6.4,14.9,139.0,36.37,26.45
2018,6,25,18,45,383.0,41.0,6.35,14.65,98.5,31.19,21.37
2018,6,25,19,0,283.0,32.0,6.3,14.4,58.0,25.71,14.68
2018,6,25,19,15,164.5,20.0,6.2,14.25,33.0,15.88,0.0
2018,6,25,19,30,46.0,8.0,6.1,14.1,8.0,7.86,0.0
2018,6,25,19,45,23.0,4.0,6.05,14.0,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,4.8,12.95,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,4.8,13.1,13.0,17.51,0.0
2018,6,26,5,15,183.5,25.0,4.8,13.3,42.0,54.75,10.83
2018,6,26,5,30,303.0,38.0,4.8,13.5,71.0,104.89,66.54
2018,6,26,5,45,394.0,47.5,4.75,13.75,113.0,154.52,109.73
2018,6,26,6,0,485.0,57.0,4.7,14.0,155.0,213.78,161.5
2018,6,26,6,15,379.0,75.5,4.65,14.2,165.0,220.8,174.2
2018,6,26,6,30,273.0,94.0,4.6,14.4,175.0,213.16,172.07
2018,6,26,6,45,166.5,122.5,4.5,14.65,174.5,204.83,166.85
2018,6,26,7,0,60.0,151.0,4.4,14.9,174.0,184.77,149.91
2018,6,26,7,15,82.5,175.5,4.35,15.15,212.5,225.45,183.35
2018,6,26,7,30,105.0,200.0,4.3,15.4,251.0,273.58,222.21
2018,6,26,7,45,137.5,223.5,4.25,15.65,297.5,323.93,262.45
2018,6,26,8,0,170.0,247.0,4.2,15.9,344.0,376.84,304.05
2018,6,26,8,15,213.0,264.0,4.2,16.1,396.0,432.76,347.77
2018,6,26,8,30,256.0,281.0,4.2,16.3,448.0,498.64,398.3
2018,6,26,8,45,283.0,296.5,4.2,16.5,493.0,545.72,433.38
2018,6,26,9,0,310.0,312.0,4.2,16.7,538.0,593.82,468.77
2018,6,26,9,15,298.5,334.5,4.25,16.85,561.5,616.52,483.97
2018,6,26,9,30,287.0,357.0,4.3,17.0,585.0,637.48,497.88
2018,6,26,9,45,390.0,333.0,4.3,17.2,657.0,720.59,560.65
2018,6,26,10,0,493.0,309.0,4.3,17.4,729.0,800.73,619.78
2018,6,26,10,15,711.0,211.5,4.35,17.5,839.0,919.67,707.94
2018,6,26,10,30,929.0,114.0,4.4,17.6,949.0,1031.39,783.61
2018,6,26,10,45,934.0,114.0,4.5,17.65,970.5,1046.02,792.76
2018,6,26,11,0,939.0,114.0,4.6,17.7,992.0,1057.45,800.61
2018,6,26,11,15,942.5,114.0,4.65,17.75,1006.5,1064.12,804.86
2018,6,26,11,30,946.0,114.0,4.7,17.8,1021.0,1067.46,807.0
2018,6,26,11,45,948.5,113.5,4.75,17.8,1028.0,1065.93,806.15
2018,6,26,12,0,951.0,113.0,4.8,17.8,1035.0,1061.07,803.17
2018,6,26,12,15,952.0,112.5,4.85,17.8,1035.0,1051.41,797.05
2018,6,26,12,30,953.0,112.0,4.9,17.8,1035.0,1038.5,788.8
2018,6,26,12,45,953.5,110.5,5.0,17.8,1027.5,1020.91,777.85
2018,6,26,13,0,954.0,109.0,5.1,17.8,1020.0,1000.18,764.73
2018,6,26,13,15,926.5,121.0,5.15,17.8,994.5,964.06,740.44
2018,6,26,13,30,899.0,133.0,5.2,17.8,969.0,926.2,714.85
2018,6,26,13,45,848.0,156.0,5.3,17.8,929.5,879.47,683.01
2018,6,26,14,0,797.0,179.0,5.4,17.8,890.0,830.9,649.46
2018,6,26,14,15,865.5,139.0,5.45,17.75,888.0,816.27,640.22
2018,6,26,14,30,934.0,99.0,5.5,17.7,886.0,796.34,626.94
2018,6,26,14,45,927.5,96.5,5.6,17.6,851.0,751.25,595.34
2018,6,26,15,0,921.0,94.0,5.7,17.5,816.0,704.58,561.99
2018,6,26,15,15,910.5,92.5,5.7,17.5,775.5,654.98,523.11
2018,6,26,15,30,900.0,91.0,5.7,17.5,735.0,604.58,482.69
2018,6,26,15,45,887.5,88.5,5.8,17.3,690.0,551.6,439.84
2018,6,26,16,0,875.0,86.0,5.9,17.1,645.0,498.49,395.59
2018,6,26,16,15,858.0,83.5,5.9,16.9,596.5,443.55,348.49
2018,6,26,16,30,841.0,81.0,5.9,16.7,548.0,389.38,300.8
2018,6,26,16,45,818.5,78.0,5.9,16.55,497.5,330.62,248.51
2018,6,26,17,0,796.0,75.0,5.9,16.4,447.0,276.96,199.74
2018,6,26,17,15,765.5,71.5,5.9,16.15,395.0,223.25,151.56
2018,6,26,17,30,735.0,68.0,5.9,15.9,343.0,172.72,107.7
2018,6,26,17,45,676.0,65.5,5.9,15.7,289.5,120.47,67.4
2018,6,26,18,0,617.0,63.0,5.9,15.5,236.0,77.4,41.19
2018,6,26,18,15,522.0,57.0,5.8,15.25,183.0,39.42,29.41
2018,6,26,18,30,427.0,51.0,5.7,15.0,130.0,37.23,27.2
2018,6,26,18,45,370.5,41.0,5.65,14.75,95.0,31.17,21.34
2018,6,26,19,0,314.0,31.0,5.6,14.5,60.0,24.67,13.89
2018,6,26,19,15,185.0,19.5,5.5,14.35,34.0,16.04,0.0
2018,6,26,19,30,56.0,8.0,5.4,14.2,8.0,7.86,0.0
2018,6,26,19,45,28.0,4.0,5.25,14.05,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.5,13.05,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.5,13.1,4.0,4.46,0.0
2018,6,27,5,15,65.0,14.5,4.5,13.25,21.0,26.37,1.93
2018,6,27,5,30,124.0,25.0,4.5,13.4,38.0,55.22,33.79
2018,6,27,5,45,207.5,35.0,4.5,13.5,70.5,93.3,65.41
2018,6,27,6,0,291.0,45.0,4.5,13.6,103.0,140.34,105.63
2018,6,27,6,15,145.5,37.0,4.45,13.8,66.0,95.07,73.12
2018,6,27,6,30,0.0,29.0,4.4,14.0,29.0,27.99,18.33
2018,6,27,6,45,0.0,33.5,4.35,14.25,33.5,32.34,22.04
2018,6,27,7,0,0.0,38.0,4.3,14.5,38.0,36.69,25.66
2018,6,27,7,15,0.0,63.5,4.35,14.7,63.5,61.38,46.42
2018,6,27,7,30,0.0,89.0,4.4,14.9,89.0,86.2,67.01
2018,6,27,7,45,0.0,100.0,4.4,15.15,100.0,97.02,75.68
2018,6,27,8,0,0.0,111.0,4.4,15.4,111.0,107.84,84.28
2018,6,27,8,15,0.0,120.5,4.45,15.6,120.5,117.19,91.61
2018,6,27,8,30,0.0,130.0,4.5,15.8,130.0,126.54,98.9
2018,6,27,8,45,0.0,138.5,4.55,16.0,138.5,134.91,105.35
2018,6,27,9,0,0.0,147.0,4.6,16.2,147.0,143.28,111.77
2018,6,27,9,15,1.0,154.5,4.65,16.35,155.5,151.54,118.14
2018,6,27,9,30,2.0,162.0,4.7,16.5,164.0,159.85,124.54
2018,6,27,9,45,3.5,169.5,4.75,16.65,172.5,168.67,131.37
2018,6,27,10,0,5.0,177.0,4.8,16.8,181.0,177.55,138.22
2018,6,27,10,15,7.0,195.5,4.9,16.85,201.5,197.83,154.2
2018,6,27,10,30,9.0,214.0,5.0,16.9,222.0,218.16,170.11
2018,6,27,10,45,12.5,251.5,5.05,17.0,263.0,258.84,201.88
2018,6,27,11,0,16.0,289.0,5.1,17.1,304.0,299.55,233.34
2018,6,27,11,15,18.5,311.5,5.2,17.1,329.0,324.26,252.32
2018,6,27,11,30,21.0,334.0,5.3,17.1,354.0,348.83,271.17
2018,6,27,11,45,24.0,352.0,5.4,17.1,375.0,375.03,291.25
2018,6,27,12,0,27.0,370.0,5.5,17.1,396.0,394.99,306.52
2018,6,27,12,15,26.5,364.0,5.6,17.05,389.5,387.06,300.55
2018,6,27,12,30,26.0,358.0,5.7,17.0,383.0,379.04,294.61
2018,6,27,12,45,25.0,352.5,5.8,17.0,376.5,370.99,288.56
2018,6,27,13,0,24.0,347.0,5.9,17.0,370.0,362.9,282.52
2018,6,27,13,15,38.0,375.0,5.95,16.9,410.5,401.24,312.74
2018,6,27,13,30,52.0,403.0,6.0,16.8,451.0,438.36,341.79
2018,6,27,13,45,81.0,403.5,6.1,16.75,476.5,460.38,360.0
2018,6,27,14,0,110.0,404.0,6.2,16.7,502.0,481.02,377.09
2018,6,27,14,15,132.0,375.0,6.25,16.65,489.0,464.62,365.83
2018,6,27,14,30,154.0,346.0,6.3,16.6,476.0,446.62,353.25
2018,6,27,14,45,128.5,326.0,6.35,16.5,431.5,401.59,318.22
2018,6,27,15,0,103.0,306.0,6.4,16.4,387.0,358.59,284.55
2018,6,27,15,15,198.0,253.5,6.4,16.4,399.0,360.97,288.89
2018,6,27,15,30,293.0,201.0,6.4,16.4,411.0,354.74,285.43
2018,6,27,15,45,299.0,178.0,6.6,16.1,380.5,320.81,258.23
2018,6,27,16,0,305.0,155.0,6.8,15.8,350.0,286.14,229.79
2018,6,27,16,15,301.0,152.5,6.85,15.6,332.5,264.84,211.26
2018,6,27,16,30,297.0,150.0,6.9,15.4,315.0,243.58,192.39
2018,6,27,16,45,208.5,154.5,6.95,15.2,265.0,204.88,160.64
2018,6,27,17,0,120.0,159.0,7.0,15.0,215.0,175.56,137.82
2018,6,27,17,15,159.5,150.5,7.0,14.8,216.0,168.1,129.72
2018,6,27,17,30,199.0,142.0,7.0,14.6,217.0,152.23,114.37
2018,6,27,17,45,229.0,118.5,7.05,14.35,192.5,122.82,88.84
2018,6,27,18,0,259.0,95.0,7.1,14.1,168.0,90.68,63.62
2018,6,27,18,15,233.5,78.5,7.0,13.95,134.5,61.77,49.45
2018,6,27,18,30,208.0,62.0,6.9,13.8,101.0,49.69,38.34
2018,6,27,18,45,147.0,47.0,6.85,13.6,70.5,38.29,27.63
2018,6,27,19,0,86.0,32.0,6.8,13.4,40.0,26.52,15.45
2018,6,27,19,15,50.0,18.5,6.75,13.35,22.5,15.6,0.0
2018,6,27,19,30,14.0,5.0,6.7,13.3,5.0,4.91,0.0
2018,6,27,19,45,7.0,2.5,6.65,13.25,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.45,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.35,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.05,13.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,28,4,45,17.0,4.5,6.3,13.8,5.0,0.0,0.0
2018,6,28,5,0,34.0,9.0,6.4,13.9,10.0,11.82,0.0
2018,6,28,5,15,132.5,24.5,6.45,14.0,37.0,46.59,5.78
2018,6,28,5,30,231.0,40.0,6.5,14.1,64.0,92.74,59.16
2018,6,28,5,45,285.5,50.5,6.6,14.25,96.5,129.64,92.56
2018,6,28,6,0,340.0,61.0,6.7,14.4,129.0,172.54,130.89
2018,6,28,6,15,232.0,86.0,6.7,14.6,138.5,175.85,139.23
2018,6,28,6,30,124.0,111.0,6.7,14.8,148.0,167.34,135.04
2018,6,28,6,45,321.5,109.0,6.7,14.95,228.5,269.87,221.2
2018,6,28,7,0,519.0,107.0,6.7,15.1,309.0,386.33,318.96
2018,6,28,7,15,618.5,100.5,6.7,15.25,374.0,460.54,381.38
2018,6,28,7,30,718.0,94.0,6.7,15.4,439.0,542.72,449.29
2018,6,28,7,45,687.5,113.0,6.75,15.55,472.5,576.6,476.05
2018,6,28,8,0,657.0,132.0,6.8,15.7,506.0,606.15,498.63
2018,6,28,8,15,639.5,152.0,6.85,15.8,541.5,642.0,525.7
2018,6,28,8,30,622.0,172.0,6.9,15.9,577.0,674.7,549.74
2018,6,28,8,45,734.0,140.5,6.9,16.05,650.5,753.88,610.51
2018,6,28,9,0,846.0,109.0,6.9,16.2,724.0,831.98,667.59
2018,6,28,9,15,822.0,126.5,6.85,16.3,750.5,859.89,686.28
2018,6,28,9,30,798.0,144.0,6.8,16.4,777.0,879.36,698.84
2018,6,28,9,45,843.0,129.0,6.75,16.45,823.5,918.94,726.35
2018,6,28,10,0,888.0,114.0,6.7,16.5,870.0,963.12,756.91
2018,6,28,10,15,893.5,115.5,6.7,16.6,897.0,985.41,771.53
2018,6,28,10,30,899.0,117.0,6.7,16.7,924.0,1004.82,784.19
2018,6,28,10,45,903.0,118.0,6.65,16.75,945.0,1019.23,793.21
2018,6,28,11,0,907.0,119.0,6.6,16.8,966.0,1030.52,800.1
2018,6,28,11,15,910.0,119.5,6.6,16.8,980.0,1037.11,804.2
2018,6,28,11,30,913.0,120.0,6.6,16.8,994.0,1040.49,806.16
2018,6,28,11,45,914.0,120.5,6.6,16.8,1001.0,1038.61,804.53
2018,6,28,12,0,915.0,121.0,6.6,16.8,1008.0,1033.52,800.76
2018,6,28,12,15,917.5,119.0,6.65,16.8,1008.0,1024.23,794.43
2018,6,28,12,30,920.0,117.0,6.7,16.8,1008.0,1011.78,785.96
2018,6,28,12,45,922.0,114.5,6.75,16.8,1001.0,995.24,774.64
2018,6,28,13,0,924.0,112.0,6.8,16.8,994.0,975.61,761.17
2018,6,28,13,15,921.0,111.5,6.9,16.75,979.0,950.35,744.05
2018,6,28,13,30,918.0,111.0,7.0,16.7,964.0,922.36,724.89
2018,6,28,13,45,913.5,109.5,7.05,16.65,941.5,889.52,701.88
2018,6,28,14,0,909.0,108.0,7.1,16.6,919.0,854.3,677.02
2018,6,28,14,15,902.5,107.5,7.15,16.5,891.0,816.25,650.02
2018,6,28,14,30,896.0,107.0,7.2,16.4,863.0,776.29,621.38
2018,6,28,14,45,888.0,105.5,7.25,16.35,828.5,732.6,589.54
2018,6,28,15,0,880.0,104.0,7.3,16.3,794.0,687.52,555.65
2018,6,28,15,15,869.5,102.0,7.3,16.3,754.5,639.24,516.95
2018,6,28,15,30,859.0,100.0,7.3,16.3,715.0,590.22,476.85
2018,6,28,15,45,844.0,98.0,7.35,16.05,670.5,538.3,434.03
2018,6,28,16,0,829.0,96.0,7.4,15.8,626.0,483.89,388.15
2018,6,28,16,15,810.0,93.5,7.4,15.6,578.5,430.09,341.46
2018,6,28,16,30,791.0,91.0,7.4,15.4,531.0,377.38,294.57
2018,6,28,16,45,765.5,88.0,7.4,15.25,481.0,323.44,245.92
2018,6,28,17,0,740.0,85.0,7.4,15.1,431.0,271.75,198.72
2018,6,28,17,15,706.5,81.0,7.4,14.9,380.5,217.05,149.75
2018,6,28,17,30,673.0,77.0,7.4,14.7,330.0,168.46,107.49
2018,6,28,17,45,627.0,72.0,7.4,14.45,280.0,121.36,70.58
2018,6,28,18,0,581.0,67.0,7.4,14.2,230.0,79.43,44.09
2018,6,28,18,15,515.0,60.0,7.3,14.05,183.0,42.0,31.85
2018,6,28,18,30,449.0,53.0,7.2,13.9,136.0,39.07,28.95
2018,6,28,18,45,348.5,43.5,7.1,13.7,96.5,33.57,23.53
2018,6,28,19,0,248.0,34.0,7.0,13.5,57.0,26.53,15.45
2018,6,28,19,15,141.0,21.0,6.85,13.45,32.5,16.73,0.0
2018,6,28,19,30,34.0,8.0,6.7,13.4,8.0,7.86,0.0
2018,6,28,19,45,17.0,4.0,6.6,13.35,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.2,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,3.25,13.1,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,3.1,13.2,10.0,13.94,0.0
2018,6,29,5,15,182.5,21.5,2.95,13.4,38.0,50.33,4.25
2018,6,29,5,30,306.0,34.0,2.8,13.6,66.0,100.63,62.38
2018,6,29,5,45,394.5,42.5,2.65,13.8,106.5,148.34,104.07
2018,6,29,6,0,483.0,51.0,2.5,14.0,147.0,205.46,153.79
2018,6,29,6,15,440.0,69.5,2.35,14.2,175.5,236.29,184.82
2018,6,29,6,30,397.0,88.0,2.2,14.4,204.0,260.54,208.71
2018,6,29,6,45,318.5,117.0,2.05,14.65,221.5,271.84,220.29
2018,6,29,7,0,240.0,146.0,1.9,14.9,239.0,279.42,227.01
2018,6,29,7,15,439.5,127.0,1.8,15.2,327.0,386.54,314.29
2018,6,29,7,30,639.0,108.0,1.7,15.5,415.0,510.03,411.41
2018,6,29,7,45,726.5,96.5,1.65,15.8,481.0,581.84,465.78
2018,6,29,8,0,814.0,85.0,1.6,16.1,547.0,661.19,523.87
2018,6,29,8,15,832.0,87.0,1.65,16.4,594.5,706.69,554.26
2018,6,29,8,30,850.0,89.0,1.7,16.7,642.0,754.71,586.27
2018,6,29,8,45,864.0,91.0,1.8,17.0,686.0,798.66,615.35
2018,6,29,9,0,878.0,93.0,1.9,17.3,730.0,841.2,643.18
2018,6,29,9,15,886.0,95.5,2.0,17.5,768.5,877.42,666.66
2018,6,29,9,30,894.0,98.0,2.1,17.7,807.0,911.41,688.57
2018,6,29,9,45,899.5,101.0,2.25,17.9,840.5,941.23,708.1
2018,6,29,10,0,905.0,104.0,2.4,18.1,874.0,968.35,725.83
2018,6,29,10,15,911.0,105.5,2.55,18.25,902.0,991.54,741.1
2018,6,29,10,30,917.0,107.0,2.7,18.4,930.0,1011.8,754.5
2018,6,29,10,45,921.0,108.0,2.85,18.55,951.0,1026.52,764.3
2018,6,29,11,0,925.0,109.0,3.0,18.7,972.0,1038.07,772.11
2018,6,29,11,15,927.5,109.5,3.1,18.8,986.0,1044.36,776.25
2018,6,29,11,30,930.0,110.0,3.2,18.9,1000.0,1047.36,778.37
2018,6,29,11,45,931.5,109.5,3.35,19.0,1006.5,1045.04,777.51
2018,6,29,12,0,933.0,109.0,3.5,19.1,1013.0,1039.44,774.57
2018,6,29,12,15,932.5,109.5,3.65,19.1,1012.5,1029.63,769.18
2018,6,29,12,30,932.0,110.0,3.8,19.1,1012.0,1016.64,761.7
2018,6,29,12,45,930.5,109.5,3.95,19.15,1004.0,998.6,750.67
2018,6,29,13,0,929.0,109.0,4.1,19.2,996.0,977.56,737.59
2018,6,29,13,15,926.5,108.5,4.3,19.15,981.5,952.68,722.37
2018,6,29,13,30,924.0,108.0,4.5,19.1,967.0,925.03,705.47
2018,6,29,13,45,921.0,106.0,4.65,19.1,945.0,892.84,684.87
2018,6,29,14,0,918.0,104.0,4.8,19.1,923.0,858.16,662.26
2018,6,29,14,15,913.0,102.5,4.95,19.0,895.0,820.06,637.13
2018,6,29,14,30,908.0,101.0,5.1,18.9,867.0,779.91,610.14
2018,6,29,14,45,900.5,99.0,5.2,18.85,832.5,735.66,579.38
2018,6,29,15,0,893.0,97.0,5.3,18.8,798.0,689.96,546.75
2018,6,29,15,15,882.5,95.5,5.3,18.8,758.5,641.61,509.15
2018,6,29,15,30,872.0,94.0,5.3,18.8,719.0,592.49,470.08
2018,6,29,15,45,858.5,91.5,5.45,18.5,674.5,540.31,428.53
2018,6,29,16,0,845.0,89.0,5.6,18.2,630.0,488.12,385.63
2018,6,29,16,15,827.5,86.5,5.65,18.05,582.5,434.44,339.91
2018,6,29,16,30,810.0,84.0,5.7,17.9,535.0,378.43,291.22
2018,6,29,16,45,786.0,81.0,5.75,17.7,485.0,323.97,242.89
2018,6,29,17,0,762.0,78.0,5.8,17.5,435.0,271.58,195.67
2018,6,29,17,15,729.0,75.0,5.75,17.25,384.0,219.54,149.33
2018,6,29,17,30,696.0,72.0,5.7,17.0,333.0,170.96,107.47
2018,6,29,17,45,649.0,67.5,5.7,16.7,282.5,120.06,67.86
2018,6,29,18,0,602.0,63.0,5.7,16.4,232.0,77.27,41.16
2018,6,29,18,15,535.5,57.0,5.6,16.1,185.0,39.4,29.29
2018,6,29,18,30,469.0,51.0,5.5,15.8,138.0,37.23,27.11
2018,6,29,18,45,367.5,42.0,5.4,15.45,97.5,32.11,22.09
2018,6,29,19,0,266.0,33.0,5.3,15.1,57.0,26.7,15.48
2018,6,29,19,15,153.5,20.5,5.25,15.0,32.5,16.3,0.0
2018,6,29,19,30,41.0,8.0,5.2,14.9,8.0,7.86,0.0
2018,6,29,19,45,20.5,4.0,5.1,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,30,4,45,38.5,4.5,1.0,13.95,5.0,0.0,0.0
2018,6,30,5,0,77.0,9.0,1.1,14.1,10.0,15.42,0.0
2018,6,30,5,15,214.5,20.5,1.15,14.35,39.0,53.38,2.26
2018,6,30,5,30,352.0,32.0,1.2,14.6,68.0,107.0,65.03
2018,6,30,5,45,444.0,39.0,1.3,14.9,110.0,156.24,108.0
2018,6,30,6,0,536.0,46.0,1.4,15.2,152.0,215.26,159.05
2018,6,30,6,15,595.5,51.5,1.4,15.55,200.0,270.86,208.35
2018,6,30,6,30,655.0,57.0,1.4,15.9,248.0,331.48,260.92
2018,6,30,6,45,696.0,61.0,1.4,16.25,299.0,388.49,309.42
2018,6,30,7,0,737.0,65.0,1.4,16.6,350.0,448.77,358.84
2018,6,30,7,15,766.5,68.5,1.4,17.0,401.5,505.11,403.47
2018,6,30,7,30,796.0,72.0,1.4,17.4,453.0,563.0,447.64
2018,6,30,7,45,818.0,75.0,1.45,17.85,503.5,616.73,487.45
2018,6,30,8,0,840.0,78.0,1.5,18.3,554.0,667.7,523.24
2018,6,30,8,15,856.5,80.0,1.5,18.65,601.5,716.33,555.18
2018,6,30,8,30,873.0,82.0,1.5,19.0,649.0,764.21,585.95
2018,6,30,8,45,885.0,84.5,1.55,19.35,693.0,807.99,613.84
2018,6,30,9,0,897.0,87.0,1.6,19.7,737.0,850.17,640.3
2018,6,30,9,15,907.0,88.5,1.65,19.9,776.5,887.71,663.72
2018,6,30,9,30,917.0,90.0,1.7,20.1,816.0,923.09,685.57
2018,6,30,9,45,924.5,91.0,1.7,20.3,850.0,953.27,703.26
2018,6,30,10,0,932.0,92.0,1.7,20.5,884.0,980.79,719.16
2018,6,30,10,15,937.0,93.5,1.75,20.65,912.0,1003.64,732.84
2018,6,30,10,30,942.0,95.0,1.8,20.8,940.0,1023.43,744.66
2018,6,30,10,45,945.5,96.0,1.85,20.9,961.0,1038.07,753.42
2018,6,30,11,0,949.0,97.0,1.9,21.0,982.0,1049.44,760.25
2018,6,30,11,15,941.0,103.0,1.95,21.05,992.0,1051.13,761.22
2018,6,30,11,30,933.0,109.0,2.0,21.1,1002.0,1049.33,760.2
2018,6,30,11,45,786.0,191.0,2.1,21.15,947.0,987.49,721.41
2018,6,30,12,0,639.0,273.0,2.2,21.2,892.0,921.39,679.02
2018,6,30,12,15,475.5,362.0,2.25,21.2,822.5,840.77,620.86
2018,6,30,12,30,312.0,451.0,2.3,21.2,753.0,757.84,560.0
2018,6,30,12,45,482.5,357.5,2.35,21.15,820.0,823.04,611.55
2018,6,30,13,0,653.0,264.0,2.4,21.1,887.0,877.94,654.17
2018,6,30,13,15,696.0,236.5,2.4,21.05,891.5,872.76,651.24
2018,6,30,13,30,739.0,209.0,2.4,21.0,896.0,863.43,645.57
2018,6,30,13,45,785.0,180.5,2.45,20.95,894.5,850.5,637.97
2018,6,30,14,0,831.0,152.0,2.5,20.9,893.0,834.12,628.06
2018,6,30,14,15,870.0,127.5,2.5,20.8,881.5,810.32,612.84
2018,6,30,14,30,909.0,103.0,2.5,20.7,870.0,782.9,595.12
2018,6,30,14,45,900.5,102.0,2.5,20.6,835.5,738.84,565.63
2018,6,30,15,0,892.0,101.0,2.5,20.5,801.0,693.4,534.42
2018,6,30,15,15,881.5,99.0,2.5,20.5,761.0,644.6,498.26
2018,6,30,15,30,871.0,97.0,2.5,20.5,721.0,595.04,460.59
2018,6,30,15,45,856.5,95.0,2.5,20.2,676.5,542.82,420.37
2018,6,30,16,0,842.0,93.0,2.5,19.9,632.0,490.67,378.93
2018,6,30,16,15,823.0,90.5,2.45,19.6,584.0,433.53,332.35
2018,6,30,16,30,804.0,88.0,2.4,19.3,536.0,380.12,287.28
2018,6,30,16,45,780.5,84.5,2.4,19.05,485.5,325.65,240.38
2018,6,30,17,0,757.0,81.0,2.4,18.8,435.0,273.2,194.35
2018,6,30,17,15,724.0,77.5,2.4,18.4,384.0,220.95,148.95
2018,6,30,17,30,691.0,74.0,2.4,18.0,333.0,169.2,105.29
2018,6,30,17,45,645.5,69.0,2.35,17.65,282.5,121.12,68.41
2018,6,30,18,0,600.0,64.0,2.3,17.3,232.0,78.15,41.71
2018,6,30,18,15,532.0,57.5,2.3,16.9,184.5,39.83,29.59
2018,6,30,18,30,464.0,51.0,2.3,16.5,137.0,37.22,27.05
2018,6,30,18,45,353.5,41.5,2.25,16.1,95.5,31.62,21.64
2018,6,30,19,0,243.0,32.0,2.2,15.7,54.0,24.85,14.0
2018,6,30,19,15,133.0,19.0,2.2,15.55,30.0,15.02,0.0
2018,6,30,19,30,23.0,6.0,2.2,15.4,6.0,5.9,0.0
2018,6,30,19,45,11.5,3.0,2.25,15.25,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,2.6,14.45,4.5,0.0,0.0
