Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,22,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.15,16.4,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.3,16.4,1.0,0.0,0.0
2018,7,21,5,15,11.5,7.0,1.4,16.6,7.5,8.12,0.0
2018,7,21,5,30,18.0,13.0,1.5,16.8,14.0,16.37,1.49
2018,7,21,5,45,61.0,27.0,1.6,17.0,36.0,44.33,27.65
2018,7,21,6,0,104.0,41.0,1.7,17.2,58.0,74.3,52.8
2018,7,21,6,15,80.5,53.5,1.7,17.45,69.5,82.42,61.66
2018,7,21,6,30,57.0,66.0,1.7,17.7,81.0,90.8,69.94
2018,7,21,6,45,69.5,100.5,1.65,17.95,122.5,132.17,104.58
2018,7,21,7,0,82.0,135.0,1.6,18.2,164.0,178.14,142.26
2018,7,21,7,15,84.0,157.5,1.6,18.45,191.5,206.47,164.94
2018,7,21,7,30,86.0,180.0,1.6,18.7,219.0,234.83,187.18
2018,7,21,7,45,79.0,200.0,1.6,18.95,239.0,254.85,202.21
2018,7,21,8,0,72.0,220.0,1.6,19.2,259.0,274.07,216.3
2018,7,21,8,15,158.5,238.0,1.6,19.45,334.0,363.7,286.6
2018,7,21,8,30,245.0,256.0,1.6,19.7,409.0,461.01,360.28
2018,7,21,8,45,231.5,283.0,1.6,19.95,436.0,488.03,377.92
2018,7,21,9,0,218.0,310.0,1.6,20.2,463.0,505.55,388.92
2018,7,21,9,15,296.5,305.0,1.6,20.35,526.0,581.49,444.76
2018,7,21,9,30,375.0,300.0,1.6,20.5,589.0,653.61,496.31
2018,7,21,9,45,412.5,301.5,1.6,20.65,632.5,706.3,532.03
2018,7,21,10,0,450.0,303.0,1.6,20.8,676.0,751.58,562.44
2018,7,21,10,15,583.0,248.0,1.65,20.9,749.0,831.17,619.52
2018,7,21,10,30,716.0,193.0,1.7,21.0,822.0,911.0,672.63
2018,7,21,10,45,745.0,182.0,1.75,21.15,851.0,931.93,684.93
2018,7,21,11,0,774.0,171.0,1.8,21.3,880.0,954.77,699.17
2018,7,21,11,15,779.5,171.0,1.85,21.35,895.5,963.08,704.27
2018,7,21,11,30,785.0,171.0,1.9,21.4,911.0,968.51,707.78
2018,7,21,11,45,805.0,160.5,1.95,21.4,924.5,974.71,712.05
2018,7,21,12,0,825.0,150.0,2.0,21.4,938.0,972.39,710.9
2018,7,21,12,15,833.5,144.0,2.05,21.4,940.5,966.17,707.4
2018,7,21,12,30,842.0,138.0,2.1,21.4,943.0,956.92,702.04
2018,7,21,12,45,820.0,148.0,2.1,21.4,927.0,931.18,685.43
2018,7,21,13,0,798.0,158.0,2.1,21.4,911.0,907.39,670.26
2018,7,21,13,15,705.5,206.0,2.15,21.3,864.0,852.6,635.0
2018,7,21,13,30,613.0,254.0,2.2,21.2,817.0,797.11,597.46
2018,7,21,13,45,522.0,292.0,2.2,21.15,763.5,735.63,553.36
2018,7,21,14,0,431.0,330.0,2.2,21.1,710.0,677.66,511.09
2018,7,21,14,15,636.0,221.5,2.2,21.0,761.5,717.39,545.47
2018,7,21,14,30,841.0,113.0,2.2,20.9,813.0,740.81,564.47
2018,7,21,14,45,834.0,110.0,2.2,20.8,780.0,698.28,535.43
2018,7,21,15,0,827.0,107.0,2.2,20.7,747.0,654.35,504.55
2018,7,21,15,15,789.0,112.5,2.2,20.7,697.0,596.62,461.56
2018,7,21,15,30,751.0,118.0,2.2,20.7,647.0,541.75,419.74
2018,7,21,15,45,624.5,140.0,2.2,20.4,561.0,456.12,354.07
2018,7,21,16,0,498.0,162.0,2.2,20.1,475.0,383.6,297.46
2018,7,21,16,15,544.5,144.0,2.25,19.9,461.0,358.83,276.45
2018,7,21,16,30,591.0,126.0,2.3,19.7,447.0,329.05,249.92
2018,7,21,16,45,482.0,134.0,2.35,19.5,379.0,268.87,201.31
2018,7,21,17,0,373.0,142.0,2.4,19.3,311.0,219.11,161.87
2018,7,21,17,15,471.0,111.0,2.5,19.05,297.5,189.9,132.62
2018,7,21,17,30,569.0,80.0,2.6,18.8,284.0,149.12,93.63
2018,7,21,17,45,504.0,75.5,2.65,18.55,235.0,106.06,62.39
2018,7,21,18,0,439.0,71.0,2.7,18.3,186.0,70.41,42.27
2018,7,21,18,15,379.0,59.0,2.65,18.05,143.0,42.82,31.96
2018,7,21,18,30,319.0,47.0,2.6,17.8,100.0,34.94,24.71
2018,7,21,18,45,233.5,35.5,2.6,17.6,67.0,27.02,17.12
2018,7,21,19,0,148.0,24.0,2.6,17.4,34.0,18.7,5.23
2018,7,21,19,15,80.5,13.0,2.5,17.25,18.0,12.78,0.0
2018,7,21,19,30,13.0,2.0,2.4,17.1,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,2.3,17.0,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,0.9,16.35,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,0.9,16.4,2.0,0.0,0.0
2018,7,22,5,15,53.0,8.5,0.95,16.6,11.5,14.01,0.0
2018,7,22,5,30,93.0,15.0,1.0,16.8,21.0,33.62,6.0
2018,7,22,5,45,135.0,24.0,1.05,17.0,41.0,59.9,37.23
2018,7,22,6,0,177.0,33.0,1.1,17.2,61.0,88.31,62.06
2018,7,22,6,15,146.5,45.5,1.15,17.4,74.5,97.83,73.01
2018,7,22,6,30,116.0,58.0,1.2,17.6,88.0,107.64,83.21
2018,7,22,6,45,69.0,90.5,1.25,17.8,109.5,124.93,98.57
2018,7,22,7,0,22.0,123.0,1.3,18.0,131.0,132.73,104.97
2018,7,22,7,15,39.0,148.5,1.35,18.25,165.0,172.79,137.45
2018,7,22,7,30,56.0,174.0,1.4,18.5,199.0,210.95,167.81
2018,7,22,7,45,78.5,198.5,1.45,18.7,238.0,252.94,200.86
2018,7,22,8,0,101.0,223.0,1.5,18.9,277.0,296.8,234.82
2018,7,22,8,15,139.0,246.5,1.55,19.15,328.5,359.01,282.54
2018,7,22,8,30,177.0,270.0,1.6,19.4,380.0,417.68,326.59
2018,7,22,8,45,334.0,247.0,1.65,19.6,473.5,530.23,413.07
2018,7,22,9,0,491.0,224.0,1.7,19.8,567.0,654.5,504.73
2018,7,22,9,15,670.0,160.0,1.8,19.95,658.0,758.63,579.98
2018,7,22,9,30,849.0,96.0,1.9,20.1,749.0,859.94,647.86
2018,7,22,9,45,675.0,181.0,2.0,20.25,715.0,821.65,620.14
2018,7,22,10,0,501.0,266.0,2.1,20.4,681.0,760.31,574.35
2018,7,22,10,15,359.0,344.5,2.2,20.5,647.0,708.17,533.63
2018,7,22,10,30,217.0,423.0,2.3,20.6,613.0,649.57,487.49
2018,7,22,10,45,268.5,398.5,2.45,20.7,640.0,683.55,513.76
2018,7,22,11,0,320.0,374.0,2.6,20.8,667.0,709.78,533.99
2018,7,22,11,15,415.0,337.5,2.7,20.85,724.0,773.66,581.33
2018,7,22,11,30,510.0,301.0,2.8,20.9,781.0,829.72,622.59
2018,7,22,11,45,557.0,287.0,2.9,21.0,815.0,860.16,644.35
2018,7,22,12,0,604.0,273.0,3.0,21.1,849.0,887.32,664.03
2018,7,22,12,15,605.0,272.0,3.1,21.1,849.5,879.39,659.02
2018,7,22,12,30,606.0,271.0,3.2,21.1,850.0,869.18,652.76
2018,7,22,12,45,684.0,225.5,3.35,21.1,874.0,885.89,666.57
2018,7,22,13,0,762.0,180.0,3.5,21.1,898.0,895.42,674.11
2018,7,22,13,15,824.0,143.0,3.6,21.1,908.5,893.01,673.32
2018,7,22,13,30,886.0,106.0,3.7,21.1,919.0,889.39,671.89
2018,7,22,13,45,882.0,104.5,3.85,21.05,897.5,857.87,651.59
2018,7,22,14,0,878.0,103.0,4.0,21.0,876.0,823.97,629.6
2018,7,22,14,15,871.5,102.5,4.1,20.9,848.5,786.83,604.96
2018,7,22,14,30,865.0,102.0,4.2,20.8,821.0,747.79,578.69
2018,7,22,14,45,857.0,99.5,4.35,20.75,787.0,704.07,548.74
2018,7,22,15,0,849.0,97.0,4.5,20.7,753.0,658.97,516.94
2018,7,22,15,15,838.0,95.0,4.5,20.7,714.0,611.32,480.36
2018,7,22,15,30,827.0,93.0,4.5,20.7,675.0,562.98,442.37
2018,7,22,15,45,813.0,91.0,4.55,20.4,632.0,512.6,402.43
2018,7,22,16,0,799.0,89.0,4.6,20.1,589.0,459.74,359.41
2018,7,22,16,15,781.5,86.0,4.65,19.9,543.0,407.05,315.09
2018,7,22,16,30,764.0,83.0,4.7,19.7,497.0,355.29,270.3
2018,7,22,16,45,740.0,79.5,4.7,19.55,448.0,302.21,223.55
2018,7,22,17,0,716.0,76.0,4.7,19.4,399.0,251.22,178.04
2018,7,22,17,15,683.0,72.0,4.7,19.1,349.5,200.25,133.37
2018,7,22,17,30,650.0,68.0,4.7,18.8,300.0,150.07,91.17
2018,7,22,17,45,605.0,62.5,4.65,18.55,251.5,103.61,56.45
2018,7,22,18,0,560.0,57.0,4.6,18.3,203.0,62.24,32.78
2018,7,22,18,15,493.0,50.0,4.5,18.05,158.0,34.63,24.77
2018,7,22,18,30,426.0,43.0,4.4,17.8,113.0,31.33,21.55
2018,7,22,18,45,325.5,34.0,4.3,17.55,76.5,25.95,16.15
2018,7,22,19,0,225.0,25.0,4.2,17.3,40.0,20.23,5.32
2018,7,22,19,15,119.5,13.5,4.1,17.2,21.0,13.27,0.0
2018,7,22,19,30,14.0,2.0,4.0,17.1,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,3.85,17.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,23,5,15,73.5,7.5,3.15,15.6,12.0,15.11,0.0
2018,7,23,5,30,147.0,15.0,3.1,15.8,24.0,42.95,6.16
2018,7,23,5,45,241.5,23.5,3.0,15.95,54.5,83.7,52.16
2018,7,23,6,0,336.0,32.0,2.9,16.1,85.0,131.54,92.97
2018,7,23,6,15,226.5,28.0,2.9,16.35,69.5,109.5,81.4
2018,7,23,6,30,117.0,24.0,2.9,16.6,54.0,72.99,54.75
2018,7,23,6,45,58.5,36.5,2.85,16.85,51.5,65.0,49.25
2018,7,23,7,0,0.0,49.0,2.8,17.1,49.0,47.33,34.39
2018,7,23,7,15,0.0,72.5,2.8,17.35,72.5,70.09,53.32
2018,7,23,7,30,0.0,96.0,2.8,17.6,96.0,93.34,72.35
2018,7,23,7,45,0.0,108.5,2.8,17.9,108.5,105.66,82.12
2018,7,23,8,0,0.0,121.0,2.8,18.2,121.0,118.0,91.78
2018,7,23,8,15,3.0,150.5,2.85,18.5,152.5,149.6,116.98
2018,7,23,8,30,6.0,180.0,2.9,18.8,184.0,181.53,142.05
2018,7,23,8,45,12.0,210.0,2.9,19.1,218.5,216.6,169.34
2018,7,23,9,0,18.0,240.0,2.9,19.4,253.0,252.11,196.57
2018,7,23,9,15,24.5,266.0,2.95,19.6,284.5,284.32,221.02
2018,7,23,9,30,31.0,292.0,3.0,19.8,316.0,324.44,251.23
2018,7,23,9,45,57.0,335.0,3.0,20.05,381.5,393.48,303.39
2018,7,23,10,0,83.0,378.0,3.0,20.3,447.0,463.52,355.1
2018,7,23,10,15,103.5,399.5,3.1,20.5,488.5,506.24,386.16
2018,7,23,10,30,124.0,421.0,3.2,20.7,530.0,557.34,422.98
2018,7,23,10,45,138.5,434.0,3.25,20.85,558.5,585.32,442.71
2018,7,23,11,0,153.0,447.0,3.3,21.0,587.0,612.92,462.17
2018,7,23,11,15,161.0,456.0,3.45,21.05,605.5,629.33,473.91
2018,7,23,11,30,169.0,465.0,3.6,21.1,624.0,645.01,485.21
2018,7,23,11,45,171.5,462.5,3.7,21.15,625.0,642.56,483.52
2018,7,23,12,0,174.0,460.0,3.8,21.2,626.0,639.36,481.45
2018,7,23,12,15,193.0,446.0,4.0,21.15,630.0,639.95,483.31
2018,7,23,12,30,212.0,432.0,4.2,21.1,634.0,639.5,484.41
2018,7,23,12,45,166.0,434.5,4.4,21.1,592.0,592.45,449.57
2018,7,23,13,0,120.0,437.0,4.6,21.1,550.0,546.36,415.32
2018,7,23,13,15,95.0,429.0,4.75,21.05,517.5,507.43,386.74
2018,7,23,13,30,70.0,421.0,4.9,21.0,485.0,473.2,361.27
2018,7,23,13,45,124.5,386.5,5.05,20.95,497.0,484.23,372.33
2018,7,23,14,0,179.0,352.0,5.2,20.9,509.0,489.5,378.83
2018,7,23,14,15,529.0,227.0,5.35,20.8,670.5,638.11,500.12
2018,7,23,14,30,879.0,102.0,5.5,20.7,832.0,757.75,592.8
2018,7,23,14,45,853.5,108.5,5.6,20.6,793.0,709.62,558.31
2018,7,23,15,0,828.0,115.0,5.7,20.5,754.0,661.45,522.68
2018,7,23,15,15,784.5,120.5,5.7,20.5,700.0,600.32,475.07
2018,7,23,15,30,741.0,126.0,5.7,20.5,646.0,542.44,429.09
2018,7,23,15,45,747.0,114.5,5.8,20.15,610.0,497.23,393.1
2018,7,23,16,0,753.0,103.0,5.9,19.8,574.0,450.34,354.48
2018,7,23,16,15,499.0,143.5,5.9,19.55,445.0,338.26,264.47
2018,7,23,16,30,245.0,184.0,5.9,19.3,316.0,255.95,199.45
2018,7,23,16,45,150.0,159.5,5.9,19.05,238.0,192.78,149.44
2018,7,23,17,0,55.0,135.0,5.9,18.8,160.0,139.83,108.51
2018,7,23,17,15,37.5,78.5,5.85,18.5,94.5,82.2,61.64
2018,7,23,17,30,20.0,22.0,5.8,18.2,29.0,23.71,13.47
2018,7,23,17,45,45.5,28.0,5.7,17.9,40.5,28.38,16.47
2018,7,23,18,0,71.0,34.0,5.6,17.6,52.0,31.13,18.92
2018,7,23,18,15,86.5,31.5,5.45,17.35,48.5,25.93,17.19
2018,7,23,18,30,102.0,29.0,5.3,17.1,45.0,24.16,15.37
2018,7,23,18,45,77.0,25.0,5.15,16.85,34.5,21.02,12.0
2018,7,23,19,0,52.0,21.0,5.0,16.6,24.0,17.71,3.12
2018,7,23,19,15,31.0,11.5,4.9,16.5,13.0,11.3,0.0
2018,7,23,19,30,10.0,2.0,4.8,16.4,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,4.7,16.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.55,15.95,1.5,1.47,0.0
2018,7,24,5,30,0.0,3.0,3.6,16.1,3.0,2.89,0.0
2018,7,24,5,45,0.0,5.0,3.6,16.25,5.0,4.82,0.0
2018,7,24,6,0,0.0,7.0,3.6,16.4,7.0,6.74,0.0
2018,7,24,6,15,0.0,10.0,3.65,16.6,10.0,9.64,2.47
2018,7,24,6,30,0.0,13.0,3.7,16.8,13.0,12.53,4.98
2018,7,24,6,45,0.0,25.5,3.7,17.0,25.5,24.6,15.24
2018,7,24,7,0,0.0,38.0,3.7,17.2,38.0,36.69,25.42
2018,7,24,7,15,13.0,91.5,3.75,17.4,97.5,95.96,75.06
2018,7,24,7,30,26.0,145.0,3.8,17.6,157.0,162.36,129.59
2018,7,24,7,45,24.5,153.0,3.8,17.85,165.0,170.35,135.51
2018,7,24,8,0,23.0,161.0,3.8,18.1,173.0,178.25,141.34
2018,7,24,8,15,16.0,178.0,3.9,18.35,187.0,186.82,147.47
2018,7,24,8,30,9.0,195.0,4.0,18.6,201.0,199.08,156.44
2018,7,24,8,45,15.0,220.5,4.05,18.8,231.0,229.72,180.33
2018,7,24,9,0,21.0,246.0,4.1,19.0,261.0,260.76,204.24
2018,7,24,9,15,29.0,276.0,4.2,19.2,297.5,305.79,238.81
2018,7,24,9,30,37.0,306.0,4.3,19.4,334.0,344.6,268.19
2018,7,24,9,45,41.0,326.5,4.4,19.55,359.0,369.98,287.0
2018,7,24,10,0,45.0,347.0,4.5,19.7,384.0,395.34,305.73
2018,7,24,10,15,61.5,374.0,4.55,19.8,426.5,439.37,338.85
2018,7,24,10,30,78.0,401.0,4.6,19.9,469.0,483.64,371.75
2018,7,24,10,45,106.5,401.0,4.65,20.0,496.5,519.42,398.79
2018,7,24,11,0,135.0,401.0,4.7,20.1,524.0,547.22,419.9
2018,7,24,11,15,134.5,407.5,4.75,20.15,532.0,552.73,423.51
2018,7,24,11,30,134.0,414.0,4.8,20.2,540.0,557.57,426.76
2018,7,24,11,45,143.0,434.5,4.85,20.2,570.0,585.55,447.23
2018,7,24,12,0,152.0,455.0,4.9,20.2,600.0,612.56,466.83
2018,7,24,12,15,173.0,458.0,4.95,20.2,623.0,632.53,481.99
2018,7,24,12,30,194.0,461.0,5.0,20.2,646.0,651.24,496.25
2018,7,24,12,45,226.5,449.0,5.05,20.2,663.5,664.49,507.19
2018,7,24,13,0,259.0,437.0,5.1,20.2,681.0,679.24,519.15
2018,7,24,13,15,244.5,440.5,5.1,20.2,667.5,660.38,505.04
2018,7,24,13,30,230.0,444.0,5.1,20.2,654.0,639.22,489.42
2018,7,24,13,45,296.0,402.0,5.1,20.2,666.0,646.98,497.8
2018,7,24,14,0,362.0,360.0,5.1,20.2,678.0,648.19,501.11
2018,7,24,14,15,624.5,229.5,5.1,20.1,756.5,715.18,558.08
2018,7,24,14,30,887.0,99.0,5.1,20.0,835.0,760.27,594.24
2018,7,24,14,45,879.0,97.5,5.1,19.95,801.0,716.54,562.97
2018,7,24,15,0,871.0,96.0,5.1,19.9,767.0,671.37,530.13
2018,7,24,15,15,860.5,94.0,5.1,19.9,727.5,622.95,492.57
2018,7,24,15,30,850.0,92.0,5.1,19.9,688.0,573.75,453.52
2018,7,24,15,45,836.5,89.5,5.15,19.65,644.0,521.97,411.99
2018,7,24,16,0,823.0,87.0,5.2,19.4,600.0,470.16,369.21
2018,7,24,16,15,805.5,84.0,5.2,19.2,553.0,413.62,321.4
2018,7,24,16,30,788.0,81.0,5.2,19.0,506.0,360.52,275.06
2018,7,24,16,45,764.0,78.0,5.2,18.85,456.5,306.55,227.14
2018,7,24,17,0,740.0,75.0,5.2,18.7,407.0,254.65,180.5
2018,7,24,17,15,708.0,71.0,5.2,18.45,356.5,202.54,134.53
2018,7,24,17,30,676.0,67.0,5.2,18.2,306.0,153.83,93.38
2018,7,24,17,45,630.0,61.5,5.2,17.9,256.0,103.18,55.53
2018,7,24,18,0,584.0,56.0,5.2,17.6,206.0,60.45,31.67
2018,7,24,18,15,516.5,49.0,5.1,17.4,160.0,34.02,24.28
2018,7,24,18,30,449.0,42.0,5.0,17.2,114.0,30.69,21.0
2018,7,24,18,45,330.0,32.5,4.95,17.0,75.5,24.79,15.07
2018,7,24,19,0,211.0,23.0,4.9,16.8,37.0,18.47,2.4
2018,7,24,19,15,113.0,13.0,4.8,16.7,19.5,12.78,0.0
2018,7,24,19,30,15.0,3.0,4.7,16.6,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.6,16.5,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,5,15,9.5,3.0,3.75,15.35,3.5,3.92,0.0
2018,7,25,5,30,19.0,6.0,3.7,15.6,7.0,9.61,0.0
2018,7,25,5,45,32.0,10.5,3.7,15.8,14.5,18.84,8.09
2018,7,25,6,0,45.0,15.0,3.7,16.0,22.0,28.77,16.93
2018,7,25,6,15,22.5,22.0,3.7,16.3,25.5,29.79,19.0
2018,7,25,6,30,0.0,29.0,3.7,16.6,29.0,27.98,18.08
2018,7,25,6,45,0.0,46.5,3.7,16.85,46.5,44.91,32.42
2018,7,25,7,0,0.0,64.0,3.7,17.1,64.0,61.86,46.61
2018,7,25,7,15,0.0,81.0,3.75,17.4,81.0,78.54,60.36
2018,7,25,7,30,0.0,98.0,3.8,17.7,98.0,95.38,74.04
2018,7,25,7,45,0.5,111.5,3.85,17.95,112.0,109.02,84.94
2018,7,25,8,0,1.0,125.0,3.9,18.2,126.0,122.71,95.75
2018,7,25,8,15,6.5,162.5,3.9,18.45,166.5,164.29,129.11
2018,7,25,8,30,12.0,200.0,3.9,18.7,207.0,206.48,162.4
2018,7,25,8,45,15.5,221.5,3.9,18.9,231.5,231.17,181.38
2018,7,25,9,0,19.0,243.0,3.9,19.1,256.0,256.07,200.36
2018,7,25,9,15,25.0,269.0,3.9,19.3,287.5,287.88,224.61
2018,7,25,9,30,31.0,295.0,3.9,19.5,319.0,327.74,254.73
2018,7,25,9,45,47.5,330.5,3.95,19.7,369.0,380.2,294.46
2018,7,25,10,0,64.0,366.0,4.0,19.9,419.0,433.22,333.99
2018,7,25,10,15,97.0,391.0,4.1,20.05,474.5,491.2,377.53
2018,7,25,10,30,130.0,416.0,4.2,20.2,530.0,558.06,426.85
2018,7,25,10,45,177.0,429.5,4.3,20.3,588.5,618.54,471.64
2018,7,25,11,0,224.0,443.0,4.4,20.4,647.0,679.19,516.13
2018,7,25,11,15,270.0,426.0,4.55,20.45,676.0,714.06,542.58
2018,7,25,11,30,316.0,409.0,4.7,20.5,705.0,740.7,563.39
2018,7,25,11,45,251.5,440.0,4.8,20.5,677.0,705.54,535.85
2018,7,25,12,0,187.0,471.0,4.9,20.5,649.0,663.55,503.6
2018,7,25,12,15,179.5,465.0,5.05,20.5,636.0,646.03,491.43
2018,7,25,12,30,172.0,459.0,5.2,20.5,623.0,627.99,478.71
2018,7,25,12,45,161.0,462.0,5.35,20.5,614.5,615.2,469.49
2018,7,25,13,0,150.0,465.0,5.5,20.5,606.0,602.11,460.01
2018,7,25,13,15,160.0,457.5,5.6,20.45,605.5,597.61,457.66
2018,7,25,13,30,170.0,450.0,5.7,20.4,605.0,592.15,454.55
2018,7,25,13,45,221.5,414.5,5.8,20.35,611.5,593.96,458.45
2018,7,25,14,0,273.0,379.0,5.9,20.3,618.0,593.39,460.4
2018,7,25,14,15,505.0,271.0,5.95,20.15,695.5,660.75,517.96
2018,7,25,14,30,737.0,163.0,6.0,20.0,773.0,709.4,560.12
2018,7,25,14,45,591.5,204.0,6.05,19.8,680.5,613.68,485.5
2018,7,25,15,0,446.0,245.0,6.1,19.6,588.0,528.18,417.99
2018,7,25,15,15,296.5,270.5,6.1,19.6,493.5,437.78,345.81
2018,7,25,15,30,147.0,296.0,6.1,19.6,399.0,361.29,284.12
2018,7,25,15,45,140.5,265.0,6.15,19.2,358.0,320.4,252.76
2018,7,25,16,0,134.0,234.0,6.2,18.8,317.0,280.29,221.44
2018,7,25,16,15,130.0,194.5,6.2,18.5,270.0,234.5,184.98
2018,7,25,16,30,126.0,155.0,6.2,18.2,223.0,189.38,148.42
2018,7,25,16,45,307.0,114.5,6.2,17.9,257.5,195.2,148.81
2018,7,25,17,0,488.0,74.0,6.2,17.6,292.0,186.18,133.69
2018,7,25,17,15,377.0,66.0,6.15,17.35,222.0,128.58,87.18
2018,7,25,17,30,266.0,58.0,6.1,17.1,152.0,85.26,54.57
2018,7,25,17,45,212.0,41.5,6.1,16.85,108.5,50.89,28.86
2018,7,25,18,0,158.0,25.0,6.1,16.6,65.0,21.21,8.76
2018,7,25,18,15,79.0,17.5,6.0,16.45,37.5,12.09,5.03
2018,7,25,18,30,0.0,10.0,5.9,16.3,10.0,9.64,2.74
2018,7,25,18,45,5.5,7.5,5.75,16.1,8.0,7.29,0.43
2018,7,25,19,0,11.0,5.0,5.6,15.9,6.0,4.85,0.0
2018,7,25,19,15,6.5,2.5,5.45,15.8,3.0,2.46,0.0
2018,7,25,19,30,2.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,7,25,19,45,1.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,26,5,15,72.5,9.0,4.0,15.45,13.0,16.19,0.0
2018,7,26,5,30,145.0,18.0,4.0,15.6,26.0,44.04,0.0
2018,7,26,5,45,132.0,16.0,3.95,15.8,29.0,50.98,29.57
2018,7,26,6,0,119.0,14.0,3.9,16.0,32.0,51.08,33.14
2018,7,26,6,15,68.5,14.0,3.9,16.25,25.0,39.25,25.99
2018,7,26,6,30,18.0,14.0,3.9,16.5,18.0,20.95,11.93
2018,7,26,6,45,9.0,21.5,3.9,16.75,23.5,24.73,15.34
2018,7,26,7,0,0.0,29.0,3.9,17.0,29.0,27.99,18.09
2018,7,26,7,15,0.0,48.0,3.85,17.2,48.0,46.37,33.5
2018,7,26,7,30,0.0,67.0,3.8,17.4,67.0,64.77,48.73
2018,7,26,7,45,0.0,77.5,3.75,17.6,77.5,74.95,56.95
2018,7,26,8,0,0.0,88.0,3.7,17.8,88.0,85.13,65.09
2018,7,26,8,15,0.0,108.0,3.65,18.0,108.0,104.9,80.98
2018,7,26,8,30,0.0,128.0,3.6,18.2,128.0,124.71,96.71
2018,7,26,8,45,0.5,143.0,3.55,18.45,143.5,139.96,108.6
2018,7,26,9,0,1.0,158.0,3.5,18.7,159.0,155.25,120.42
2018,7,26,9,15,2.5,168.0,3.55,18.9,170.0,166.43,128.97
2018,7,26,9,30,4.0,178.0,3.6,19.1,181.0,177.7,137.56
2018,7,26,9,45,6.5,201.0,3.6,19.3,206.0,202.94,157.11
2018,7,26,10,0,9.0,224.0,3.6,19.5,231.0,228.29,176.53
2018,7,26,10,15,14.0,257.5,3.65,19.6,269.5,266.63,206.01
2018,7,26,10,30,19.0,291.0,3.7,19.7,308.0,305.12,235.24
2018,7,26,10,45,24.0,320.5,3.8,19.85,342.0,346.94,266.68
2018,7,26,11,0,29.0,350.0,3.9,20.0,376.0,381.8,292.58
2018,7,26,11,15,29.5,354.5,4.05,20.0,381.5,386.21,295.7
2018,7,26,11,30,30.0,359.0,4.2,20.0,387.0,390.43,298.81
2018,7,26,11,45,33.5,371.5,4.3,20.05,403.0,405.6,310.2
2018,7,26,12,0,37.0,384.0,4.4,20.1,419.0,420.44,321.32
2018,7,26,12,15,36.0,383.5,4.55,20.05,417.5,417.36,319.18
2018,7,26,12,30,35.0,383.0,4.7,20.0,416.0,414.11,317.0
2018,7,26,12,45,35.5,376.5,4.85,19.95,410.0,406.14,311.41
2018,7,26,13,0,36.0,370.0,5.0,19.9,404.0,398.07,305.75
2018,7,26,13,15,41.0,379.0,5.15,19.75,417.0,409.24,314.84
2018,7,26,13,30,46.0,388.0,5.3,19.6,430.0,419.87,323.5
2018,7,26,13,45,110.5,365.0,5.4,19.5,462.5,451.51,350.35
2018,7,26,14,0,175.0,342.0,5.5,19.4,495.0,476.47,371.86
2018,7,26,14,15,524.5,227.5,5.6,19.25,665.5,634.25,500.95
2018,7,26,14,30,874.0,113.0,5.7,19.1,836.0,762.72,601.1
2018,7,26,14,45,865.0,111.0,5.75,18.9,801.0,718.17,569.03
2018,7,26,15,0,856.0,109.0,5.8,18.7,766.0,672.3,535.11
2018,7,26,15,15,844.5,107.0,5.8,18.7,726.0,623.77,496.99
2018,7,26,15,30,833.0,105.0,5.8,18.7,686.0,572.84,456.21
2018,7,26,15,45,819.0,101.5,5.8,18.3,641.5,520.17,413.71
2018,7,26,16,0,805.0,98.0,5.8,17.9,597.0,467.61,370.05
2018,7,26,16,15,787.5,94.0,5.8,17.7,549.5,413.47,323.67
2018,7,26,16,30,770.0,90.0,5.8,17.5,502.0,360.28,276.9
2018,7,26,16,45,746.5,85.0,5.8,17.25,452.0,305.5,228.13
2018,7,26,17,0,723.0,80.0,5.8,17.0,402.0,252.79,180.63
2018,7,26,17,15,690.0,75.5,5.8,16.75,351.5,198.26,132.51
2018,7,26,17,30,657.0,71.0,5.8,16.5,301.0,149.69,91.41
2018,7,26,17,45,581.0,65.0,5.75,16.25,244.0,99.75,55.35
2018,7,26,18,0,505.0,59.0,5.7,16.0,187.0,58.39,32.89
2018,7,26,18,15,393.5,51.0,5.6,15.85,137.0,35.93,26.1
2018,7,26,18,30,282.0,43.0,5.5,15.7,87.0,32.05,22.27
2018,7,26,18,45,149.5,27.0,5.4,15.55,49.5,20.38,11.33
2018,7,26,19,0,17.0,11.0,5.3,15.4,12.0,10.34,0.0
2018,7,26,19,15,8.5,5.5,5.2,15.3,6.0,5.41,0.0
2018,7,26,19,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,5,15,12.0,2.5,4.75,14.9,3.0,3.66,0.0
2018,7,27,5,30,24.0,5.0,4.8,15.1,6.0,9.97,0.0
2018,7,27,5,45,31.0,7.5,4.8,15.3,11.0,16.78,6.34
2018,7,27,6,0,38.0,10.0,4.8,15.5,16.0,22.94,12.27
2018,7,27,6,15,19.0,13.0,4.8,15.7,16.0,19.26,10.21
2018,7,27,6,30,0.0,16.0,4.8,15.9,16.0,15.43,7.46
2018,7,27,6,45,0.0,27.5,4.75,16.1,27.5,26.54,16.94
2018,7,27,7,0,0.0,39.0,4.7,16.3,39.0,37.66,26.33
2018,7,27,7,15,0.0,56.5,4.7,16.5,56.5,54.59,40.52
2018,7,27,7,30,0.0,74.0,4.7,16.7,74.0,71.55,54.54
2018,7,27,7,45,0.0,83.5,4.7,16.85,83.5,80.76,61.97
2018,7,27,8,0,0.0,93.0,4.7,17.0,93.0,90.09,69.42
2018,7,27,8,15,0.0,109.0,4.8,17.2,109.0,105.9,82.11
2018,7,27,8,30,0.0,125.0,4.9,17.4,125.0,121.73,94.69
2018,7,27,8,45,0.5,142.5,4.95,17.55,143.0,139.47,108.75
2018,7,27,9,0,1.0,160.0,5.0,17.7,161.0,157.26,122.73
2018,7,27,9,15,2.5,170.0,5.1,17.85,172.0,168.44,131.37
2018,7,27,9,30,4.0,180.0,5.2,18.0,183.0,179.71,140.06
2018,7,27,9,45,6.0,194.0,5.3,18.15,199.0,195.49,152.34
2018,7,27,10,0,8.0,208.0,5.4,18.3,215.0,211.35,164.61
2018,7,27,10,15,9.5,219.5,5.45,18.4,228.0,224.28,174.54
2018,7,27,10,30,11.0,231.0,5.5,18.5,241.0,237.21,184.44
2018,7,27,10,45,13.0,258.0,5.55,18.55,270.0,266.1,206.8
2018,7,27,11,0,15.0,285.0,5.6,18.6,299.0,294.95,228.97
2018,7,27,11,15,17.5,301.0,5.65,18.65,317.5,313.22,242.92
2018,7,27,11,30,20.0,317.0,5.7,18.7,336.0,331.38,256.78
2018,7,27,11,45,32.0,350.5,5.75,18.7,381.0,382.76,296.41
2018,7,27,12,0,44.0,384.0,5.8,18.7,426.0,427.41,330.55
2018,7,27,12,15,87.5,413.0,5.85,18.7,496.0,497.66,385.07
2018,7,27,12,30,131.0,442.0,5.9,18.7,566.0,571.36,441.31
2018,7,27,12,45,258.5,400.5,5.95,18.7,643.5,650.52,504.78
2018,7,27,13,0,386.0,359.0,6.0,18.7,721.0,723.47,562.66
2018,7,27,13,15,336.0,388.0,6.0,18.65,699.5,691.71,537.33
2018,7,27,13,30,286.0,417.0,6.0,18.6,678.0,664.32,515.53
2018,7,27,13,45,324.0,389.0,6.0,18.55,677.5,657.99,512.68
2018,7,27,14,0,362.0,361.0,6.0,18.5,677.0,648.7,507.42
2018,7,27,14,15,636.5,231.0,6.0,18.45,765.0,724.9,572.24
2018,7,27,14,30,911.0,101.0,6.0,18.4,853.0,778.05,614.89
2018,7,27,14,45,904.0,99.0,6.0,18.35,818.5,733.41,582.51
2018,7,27,15,0,897.0,97.0,6.0,18.3,784.0,687.19,548.3
2018,7,27,15,15,886.0,95.5,6.0,18.3,743.5,637.61,509.22
2018,7,27,15,30,875.0,94.0,6.0,18.3,703.0,587.23,468.61
2018,7,27,15,45,861.0,91.5,6.0,18.0,658.0,533.8,425.13
2018,7,27,16,0,847.0,89.0,6.0,17.7,613.0,480.35,380.38
2018,7,27,16,15,827.0,86.5,6.0,17.45,564.0,421.89,330.42
2018,7,27,16,30,807.0,84.0,6.0,17.2,515.0,367.07,282.1
2018,7,27,16,45,780.0,81.5,6.0,16.95,463.5,311.49,232.39
2018,7,27,17,0,753.0,79.0,6.0,16.7,412.0,258.33,184.3
2018,7,27,17,15,717.0,74.5,6.0,16.45,359.5,204.22,136.42
2018,7,27,17,30,681.0,70.0,6.0,16.2,307.0,151.09,91.64
2018,7,27,17,45,630.0,65.0,6.0,15.9,256.0,102.9,56.31
2018,7,27,18,0,579.0,60.0,6.0,15.6,205.0,60.54,33.73
2018,7,27,18,15,346.5,54.5,6.0,15.45,135.5,39.72,29.47
2018,7,27,18,30,114.0,49.0,6.0,15.3,66.0,39.83,29.04
2018,7,27,18,45,65.0,31.5,6.0,15.1,40.5,27.88,17.46
2018,7,27,19,0,16.0,14.0,6.0,14.9,15.0,12.92,0.0
2018,7,27,19,15,8.0,7.0,5.95,14.85,7.5,6.88,0.0
2018,7,27,19,30,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.85,14.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.85,14.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.8,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,7,28,5,15,5.5,2.0,4.8,14.6,2.5,2.51,0.0
2018,7,28,5,30,11.0,4.0,4.8,14.8,5.0,6.06,0.0
2018,7,28,5,45,5.5,6.5,4.85,15.0,7.0,7.44,0.0
2018,7,28,6,0,0.0,9.0,4.9,15.2,9.0,8.67,1.54
2018,7,28,6,15,0.0,12.0,4.8,15.4,12.0,11.57,4.12
2018,7,28,6,30,0.0,15.0,4.7,15.6,15.0,14.46,6.65
2018,7,28,6,45,0.0,28.0,4.6,15.75,28.0,27.02,17.38
2018,7,28,7,0,0.0,41.0,4.5,15.9,41.0,39.59,28.02
2018,7,28,7,15,0.0,58.5,4.4,16.05,58.5,56.53,42.23
2018,7,28,7,30,0.0,76.0,4.3,16.2,76.0,73.49,56.28
2018,7,28,7,45,0.0,91.0,4.25,16.35,91.0,88.21,68.28
2018,7,28,8,0,0.0,106.0,4.2,16.5,106.0,103.03,80.24
2018,7,28,8,15,0.0,123.0,4.15,16.75,123.0,119.88,93.68
2018,7,28,8,30,0.0,140.0,4.1,17.0,140.0,136.74,106.98
2018,7,28,8,45,1.0,153.0,4.1,17.2,153.5,150.39,117.63
2018,7,28,9,0,2.0,166.0,4.1,17.4,167.0,164.11,128.26
2018,7,28,9,15,5.0,187.0,4.1,17.6,190.5,187.63,146.72
2018,7,28,9,30,8.0,208.0,4.1,17.8,214.0,211.33,165.13
2018,7,28,9,45,11.0,229.0,4.15,18.0,237.5,235.18,183.52
2018,7,28,10,0,14.0,250.0,4.2,18.2,261.0,259.12,201.84
2018,7,28,10,15,37.0,306.0,4.25,18.35,337.5,345.08,268.59
2018,7,28,10,30,60.0,362.0,4.3,18.5,414.0,425.59,329.67
2018,7,28,10,45,104.0,402.0,4.35,18.65,495.0,518.34,399.58
2018,7,28,11,0,148.0,442.0,4.4,18.8,576.0,603.14,462.2
2018,7,28,11,15,160.0,451.5,4.5,18.9,599.0,624.02,477.15
2018,7,28,11,30,172.0,461.0,4.6,19.0,622.0,644.19,491.87
2018,7,28,11,45,180.0,465.5,4.7,19.05,635.0,654.37,499.43
2018,7,28,12,0,188.0,470.0,4.8,19.1,648.0,663.65,506.42
2018,7,28,12,15,201.5,467.5,4.9,19.15,658.5,670.21,511.8
2018,7,28,12,30,215.0,465.0,5.0,19.2,669.0,675.65,516.42
2018,7,28,12,45,251.5,447.5,5.1,19.25,684.0,690.83,529.03
2018,7,28,13,0,288.0,430.0,5.2,19.3,699.0,699.25,536.77
2018,7,28,13,15,286.5,423.5,5.3,19.25,687.5,681.71,524.62
2018,7,28,13,30,285.0,417.0,5.4,19.2,676.0,663.37,511.91
2018,7,28,13,45,293.5,397.5,5.5,19.2,659.0,640.18,495.96
2018,7,28,14,0,302.0,378.0,5.6,19.2,642.0,615.84,478.98
2018,7,28,14,15,568.0,262.5,5.65,19.1,738.0,700.95,550.23
2018,7,28,14,30,834.0,147.0,5.7,19.0,834.0,764.44,602.4
2018,7,28,14,45,828.0,142.5,5.75,18.9,800.0,720.46,570.27
2018,7,28,15,0,822.0,138.0,5.8,18.8,766.0,675.05,535.89
2018,7,28,15,15,809.0,135.0,5.8,18.8,725.5,625.52,497.17
2018,7,28,15,30,796.0,132.0,5.8,18.8,685.0,575.6,457.29
2018,7,28,15,45,784.0,126.0,5.85,18.5,640.5,523.21,415.18
2018,7,28,16,0,772.0,120.0,5.9,18.2,596.0,470.81,371.85
2018,7,28,16,15,755.5,113.5,5.9,17.95,548.0,413.93,323.67
2018,7,28,16,30,739.0,107.0,5.9,17.7,500.0,360.12,276.73
2018,7,28,16,45,690.5,105.0,5.85,17.5,443.0,301.72,225.83
2018,7,28,17,0,642.0,103.0,5.8,17.3,386.0,248.15,178.9
2018,7,28,17,15,584.0,99.0,5.8,17.05,331.5,196.07,134.5
2018,7,28,17,30,526.0,95.0,5.8,16.8,277.0,150.42,97.59
2018,7,28,17,45,443.5,87.0,5.75,16.5,223.0,105.54,65.93
2018,7,28,18,0,361.0,79.0,5.7,16.2,169.0,69.54,46.08
2018,7,28,18,15,239.0,65.0,5.65,16.0,119.0,48.0,36.66
2018,7,28,18,30,117.0,51.0,5.6,15.8,69.0,41.35,30.25
2018,7,28,18,45,79.0,34.5,5.55,15.55,44.5,28.52,17.79
2018,7,28,19,0,41.0,18.0,5.5,15.3,20.0,16.2,0.0
2018,7,28,19,15,20.5,9.0,5.4,15.2,10.0,8.85,0.0
2018,7,28,19,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.95,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,29,5,15,47.5,7.5,4.0,14.8,10.0,12.0,0.0
2018,7,29,5,30,95.0,15.0,4.0,14.9,20.0,32.21,0.0
2018,7,29,5,45,84.5,26.0,4.05,15.05,34.0,48.2,28.27
2018,7,29,6,0,74.0,37.0,4.1,15.2,48.0,58.71,40.64
2018,7,29,6,15,38.0,57.5,4.1,15.35,63.0,70.4,52.69
2018,7,29,6,30,2.0,78.0,4.1,15.5,78.0,78.14,60.43
2018,7,29,6,45,4.0,92.5,4.1,15.7,93.5,93.27,73.3
2018,7,29,7,0,6.0,107.0,4.1,15.9,109.0,108.63,86.1
2018,7,29,7,15,21.0,134.0,4.1,16.05,143.0,144.09,115.52
2018,7,29,7,30,36.0,161.0,4.1,16.2,177.0,185.69,149.6
2018,7,29,7,45,42.0,183.0,4.1,16.35,203.5,213.74,172.03
2018,7,29,8,0,48.0,205.0,4.1,16.5,230.0,242.23,194.53
2018,7,29,8,15,65.0,231.0,4.1,16.6,268.5,283.23,227.05
2018,7,29,8,30,82.0,257.0,4.1,16.7,307.0,325.45,260.07
2018,7,29,8,45,85.0,278.5,4.05,16.85,334.0,352.89,280.64
2018,7,29,9,0,88.0,300.0,4.0,17.0,361.0,380.28,300.96
2018,7,29,9,15,95.5,321.0,4.05,17.1,390.5,410.87,323.86
2018,7,29,9,30,103.0,342.0,4.1,17.2,420.0,441.58,346.63
2018,7,29,9,45,142.0,365.5,4.1,17.3,478.5,511.88,399.93
2018,7,29,10,0,181.0,389.0,4.1,17.4,537.0,575.3,447.14
2018,7,29,10,15,222.5,390.5,4.15,17.5,579.0,618.61,479.5
2018,7,29,10,30,264.0,392.0,4.2,17.6,621.0,670.74,517.91
2018,7,29,10,45,271.0,401.0,4.25,17.65,641.5,688.84,530.35
2018,7,29,11,0,278.0,410.0,4.3,17.7,662.0,705.9,542.32
2018,7,29,11,15,197.5,432.5,4.4,17.75,613.0,641.57,492.84
2018,7,29,11,30,117.0,455.0,4.5,17.8,564.0,583.32,447.38
2018,7,29,11,45,113.0,455.5,4.55,17.85,561.5,577.62,443.19
2018,7,29,12,0,109.0,456.0,4.6,17.9,559.0,571.41,438.43
2018,7,29,12,15,132.0,454.5,4.7,17.85,579.5,589.09,452.65
2018,7,29,12,30,155.0,453.0,4.8,17.8,600.0,605.68,465.98
2018,7,29,12,45,152.5,445.0,4.85,17.8,588.5,590.29,454.8
2018,7,29,13,0,150.0,437.0,4.9,17.8,577.0,574.48,443.43
2018,7,29,13,15,123.5,424.5,4.95,17.75,538.5,532.18,411.65
2018,7,29,13,30,97.0,412.0,5.0,17.7,500.0,488.29,378.53
2018,7,29,13,45,97.5,405.0,5.05,17.6,491.5,477.22,370.85
2018,7,29,14,0,98.0,398.0,5.1,17.5,483.0,465.85,362.82
2018,7,29,14,15,83.0,369.5,5.15,17.5,440.0,421.51,329.23
2018,7,29,14,30,68.0,341.0,5.2,17.5,397.0,378.39,296.34
2018,7,29,14,45,61.0,324.5,5.25,17.45,373.0,353.51,277.5
2018,7,29,15,0,54.0,308.0,5.3,17.4,349.0,329.21,258.96
2018,7,29,15,15,86.0,308.0,5.3,17.4,369.5,344.65,272.01
2018,7,29,15,30,118.0,308.0,5.3,17.4,390.0,355.21,280.88
2018,7,29,15,45,327.5,237.0,5.45,17.2,443.0,388.81,309.6
2018,7,29,16,0,537.0,166.0,5.6,17.0,496.0,400.97,318.73
2018,7,29,16,15,646.0,129.0,5.65,16.8,494.0,381.9,300.37
2018,7,29,16,30,755.0,92.0,5.7,16.6,492.0,353.41,272.16
2018,7,29,16,45,702.0,91.5,5.75,16.4,434.0,292.03,218.56
2018,7,29,17,0,649.0,91.0,5.8,16.2,376.0,238.1,171.12
2018,7,29,17,15,589.5,88.5,5.8,16.0,322.0,186.71,127.03
2018,7,29,17,30,530.0,86.0,5.8,15.8,268.0,141.87,90.67
2018,7,29,17,45,343.0,86.0,5.75,15.55,196.0,95.6,61.91
2018,7,29,18,0,156.0,86.0,5.7,15.3,124.0,73.07,53.39
2018,7,29,18,15,88.5,67.5,5.6,15.15,88.0,57.06,44.73
2018,7,29,18,30,21.0,49.0,5.5,15.0,52.0,44.25,32.82
2018,7,29,18,45,17.0,31.5,5.35,14.85,33.5,29.06,18.11
2018,7,29,19,0,13.0,14.0,5.2,14.7,15.0,13.53,0.0
2018,7,29,19,15,6.5,7.0,5.1,14.7,7.5,6.88,0.0
2018,7,29,19,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,5,15,59.5,7.5,4.25,14.5,10.0,13.09,0.0
2018,7,30,5,30,119.0,15.0,4.3,14.7,20.0,35.5,0.0
2018,7,30,5,45,150.0,20.5,4.35,14.9,35.5,58.14,33.09
2018,7,30,6,0,181.0,26.0,4.4,15.1,51.0,79.77,54.63
2018,7,30,6,15,236.0,32.5,4.4,15.3,79.5,116.43,86.71
2018,7,30,6,30,291.0,39.0,4.4,15.5,108.0,156.68,122.44
2018,7,30,6,45,145.5,52.0,4.35,15.75,86.5,118.35,93.84
2018,7,30,7,0,0.0,65.0,4.3,16.0,65.0,62.83,47.61
2018,7,30,7,15,0.0,84.0,4.25,16.15,84.0,81.62,63.29
2018,7,30,7,30,0.0,103.0,4.2,16.3,103.0,100.51,78.78
2018,7,30,7,45,0.0,115.0,4.1,16.45,115.0,112.32,88.22
2018,7,30,8,0,0.0,127.0,4.0,16.6,127.0,124.15,97.56
2018,7,30,8,15,1.0,145.0,3.95,16.8,145.5,142.75,112.35
2018,7,30,8,30,2.0,163.0,3.9,17.0,164.0,161.45,127.04
2018,7,30,8,45,6.5,190.0,3.9,17.15,194.5,192.1,151.33
2018,7,30,9,0,11.0,217.0,3.9,17.3,225.0,223.09,175.6
2018,7,30,9,15,15.5,243.0,3.95,17.5,254.5,253.34,198.99
2018,7,30,9,30,20.0,269.0,4.0,17.7,284.0,283.82,222.32
2018,7,30,9,45,25.5,292.0,4.05,17.9,312.0,319.95,249.82
2018,7,30,10,0,31.0,315.0,4.1,18.1,340.0,349.06,271.66
2018,7,30,10,15,62.0,343.0,4.2,18.3,396.0,407.67,316.86
2018,7,30,10,30,93.0,371.0,4.3,18.5,452.0,467.04,361.94
2018,7,30,10,45,87.5,396.5,4.4,18.7,474.0,488.46,376.78
2018,7,30,11,0,82.0,422.0,4.5,18.9,496.0,509.26,391.27
2018,7,30,11,15,79.5,427.5,4.6,19.0,500.5,511.62,392.59
2018,7,30,11,30,77.0,433.0,4.7,19.1,505.0,513.6,393.74
2018,7,30,11,45,81.5,438.5,4.75,19.2,515.0,522.13,399.97
2018,7,30,12,0,86.0,444.0,4.8,19.3,525.0,530.2,405.86
2018,7,30,12,15,114.5,455.0,4.9,19.35,563.0,572.55,438.01
2018,7,30,12,30,143.0,466.0,5.0,19.4,601.0,607.23,464.31
2018,7,30,12,45,146.0,461.5,5.1,19.4,598.5,600.64,459.83
2018,7,30,13,0,149.0,457.0,5.2,19.4,596.0,593.4,455.06
2018,7,30,13,15,136.5,447.5,5.3,19.4,573.5,566.58,435.41
2018,7,30,13,30,124.0,438.0,5.4,19.4,551.0,540.02,415.9
2018,7,30,13,45,177.5,406.0,5.45,19.35,563.0,548.05,424.45
2018,7,30,14,0,231.0,374.0,5.5,19.3,575.0,553.79,431.0
2018,7,30,14,15,555.0,243.0,5.6,19.2,704.0,671.4,528.57
2018,7,30,14,30,879.0,112.0,5.7,19.1,833.0,762.36,600.88
2018,7,30,14,45,868.5,110.5,5.75,19.0,797.5,716.84,568.03
2018,7,30,15,0,858.0,109.0,5.8,18.9,762.0,670.1,533.03
2018,7,30,15,15,846.0,107.0,5.8,18.9,721.5,620.98,494.42
2018,7,30,15,30,834.0,105.0,5.8,18.9,681.0,569.53,453.18
2018,7,30,15,45,814.0,104.0,5.85,18.6,635.5,515.89,409.72
2018,7,30,16,0,794.0,103.0,5.9,18.3,590.0,462.94,365.61
2018,7,30,16,15,765.5,102.0,5.9,18.05,540.0,407.47,318.28
2018,7,30,16,30,737.0,101.0,5.9,17.8,490.0,351.7,269.74
2018,7,30,16,45,702.0,98.5,5.9,17.55,438.5,297.1,221.56
2018,7,30,17,0,667.0,96.0,5.9,17.3,387.0,245.85,175.98
2018,7,30,17,15,618.5,92.0,5.9,17.0,334.5,194.29,131.51
2018,7,30,17,30,570.0,88.0,5.9,16.7,282.0,148.07,93.77
2018,7,30,17,45,487.5,81.0,5.95,16.35,227.5,102.02,61.67
2018,7,30,18,0,405.0,74.0,6.0,16.0,173.0,64.99,42.37
2018,7,30,18,15,309.0,61.0,5.9,15.8,126.0,45.06,34.06
2018,7,30,18,30,213.0,48.0,5.8,15.6,79.0,36.35,25.86
2018,7,30,18,45,139.5,32.5,5.75,15.35,49.5,25.1,14.64
2018,7,30,19,0,66.0,17.0,5.7,15.1,20.0,14.43,0.0
2018,7,30,19,15,33.0,8.5,5.65,15.05,10.0,8.36,0.0
