Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,10,5,15,7.5,2.5,1.35,14.75,2.5,0.0,0.0
2018,8,10,5,30,15.0,5.0,1.3,15.0,5.0,6.89,0.0
2018,8,10,5,45,27.0,16.0,1.3,15.2,18.0,22.11,3.67
2018,8,10,6,0,39.0,27.0,1.3,15.4,31.0,38.7,24.32
2018,8,10,6,15,20.5,43.5,1.3,15.7,45.5,50.07,35.63
2018,8,10,6,30,2.0,60.0,1.3,16.0,60.0,59.75,44.7
2018,8,10,6,45,18.0,86.5,1.3,16.25,92.0,93.42,73.02
2018,8,10,7,0,34.0,113.0,1.3,16.5,124.0,132.37,105.44
2018,8,10,7,15,40.5,135.0,1.4,16.9,150.0,160.17,128.12
2018,8,10,7,30,47.0,157.0,1.5,17.3,176.0,188.51,150.83
2018,8,10,7,45,57.5,181.0,1.6,17.65,207.5,222.01,177.36
2018,8,10,8,0,68.0,205.0,1.7,18.0,239.0,256.34,204.07
2018,8,10,8,15,82.0,229.5,1.8,18.35,274.5,294.39,233.35
2018,8,10,8,30,96.0,254.0,1.9,18.7,310.0,333.39,262.9
2018,8,10,8,45,105.5,277.0,2.0,19.0,343.5,368.07,288.64
2018,8,10,9,0,115.0,300.0,2.1,19.3,377.0,411.05,320.24
2018,8,10,9,15,144.0,322.0,2.2,19.5,424.5,461.98,358.08
2018,8,10,9,30,173.0,344.0,2.3,19.7,472.0,514.16,396.26
2018,8,10,9,45,247.0,341.5,2.4,19.95,534.0,589.94,452.52
2018,8,10,10,0,321.0,339.0,2.5,20.2,596.0,660.1,503.68
2018,8,10,10,15,317.5,358.0,2.6,20.3,620.0,682.16,517.99
2018,8,10,10,30,314.0,377.0,2.7,20.4,644.0,702.72,531.55
2018,8,10,10,45,406.5,347.5,2.85,20.55,702.5,771.33,582.18
2018,8,10,11,0,499.0,318.0,3.0,20.7,761.0,833.35,627.4
2018,8,10,11,15,504.5,321.0,3.15,20.8,775.5,842.69,633.61
2018,8,10,11,30,510.0,324.0,3.3,20.9,790.0,849.96,638.86
2018,8,10,11,45,460.0,353.0,3.4,21.0,776.0,827.09,621.28
2018,8,10,12,0,410.0,382.0,3.5,21.1,762.0,802.24,602.49
2018,8,10,12,15,416.5,377.5,3.7,21.15,763.5,797.17,600.11
2018,8,10,12,30,423.0,373.0,3.9,21.2,765.0,790.31,596.32
2018,8,10,12,45,507.0,328.0,4.05,21.2,794.0,814.02,616.49
2018,8,10,13,0,591.0,283.0,4.2,21.2,823.0,833.43,633.36
2018,8,10,13,15,442.0,346.0,4.4,21.2,746.0,745.3,567.49
2018,8,10,13,30,293.0,409.0,4.6,21.2,669.0,660.27,503.38
2018,8,10,13,45,324.5,378.5,4.75,21.15,659.5,644.88,494.78
2018,8,10,14,0,356.0,348.0,4.9,21.1,650.0,626.9,483.72
2018,8,10,14,15,590.0,241.0,5.0,21.0,721.0,689.35,536.52
2018,8,10,14,30,824.0,134.0,5.1,20.9,792.0,731.0,571.94
2018,8,10,14,45,813.5,131.5,5.25,20.8,756.5,685.59,538.91
2018,8,10,15,0,803.0,129.0,5.4,20.7,721.0,639.13,504.02
2018,8,10,15,15,789.0,126.0,5.4,20.7,680.0,589.29,465.05
2018,8,10,15,30,775.0,123.0,5.4,20.7,639.0,539.2,424.98
2018,8,10,15,45,756.0,119.5,5.45,20.3,593.5,486.16,382.34
2018,8,10,16,0,737.0,116.0,5.5,19.9,548.0,431.75,337.44
2018,8,10,16,15,713.0,111.5,5.4,19.65,499.5,377.3,291.01
2018,8,10,16,30,689.0,107.0,5.3,19.4,451.0,324.65,245.09
2018,8,10,16,45,657.0,101.5,5.25,19.15,400.5,270.9,197.96
2018,8,10,17,0,625.0,96.0,5.2,18.9,350.0,220.31,153.53
2018,8,10,17,15,581.5,89.0,5.05,18.55,299.5,169.85,110.97
2018,8,10,17,30,538.0,82.0,4.9,18.2,249.0,124.29,75.48
2018,8,10,17,45,478.0,73.0,4.75,17.85,200.5,81.14,47.87
2018,8,10,18,0,418.0,64.0,4.6,17.5,152.0,47.37,35.97
2018,8,10,18,15,283.5,50.5,4.4,17.25,103.0,37.88,27.23
2018,8,10,18,30,149.0,37.0,4.2,17.0,54.0,28.41,18.08
2018,8,10,18,45,86.5,22.0,3.95,16.7,30.5,18.49,1.25
2018,8,10,19,0,24.0,7.0,3.7,16.4,7.0,6.88,0.0
2018,8,10,19,15,12.0,3.5,3.5,16.35,3.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,5,15,21.0,4.0,2.15,15.3,4.5,0.0,0.0
2018,8,11,5,30,42.0,8.0,2.2,15.5,9.0,13.34,0.0
2018,8,11,5,45,133.0,24.0,2.25,15.7,37.0,55.24,12.53
2018,8,11,6,0,224.0,40.0,2.3,15.9,65.0,105.82,71.37
2018,8,11,6,15,292.0,54.0,2.35,16.15,104.5,153.3,113.3
2018,8,11,6,30,360.0,68.0,2.4,16.4,144.0,208.36,161.27
2018,8,11,6,45,381.5,82.5,2.4,16.65,183.0,252.4,200.58
2018,8,11,7,0,403.0,97.0,2.4,16.9,222.0,298.32,240.32
2018,8,11,7,15,454.5,108.0,2.5,17.15,273.5,357.29,289.45
2018,8,11,7,30,506.0,119.0,2.6,17.4,325.0,420.72,340.91
2018,8,11,7,45,559.0,125.0,2.7,17.7,381.0,486.74,393.07
2018,8,11,8,0,612.0,131.0,2.8,18.0,437.0,553.86,444.83
2018,8,11,8,15,647.0,135.0,2.9,18.25,488.0,609.51,486.72
2018,8,11,8,30,682.0,139.0,3.0,18.5,539.0,666.35,528.64
2018,8,11,8,45,699.5,145.5,3.1,18.75,584.0,713.18,561.92
2018,8,11,9,0,717.0,152.0,3.2,19.0,629.0,759.22,593.39
2018,8,11,9,15,730.0,157.5,3.3,19.2,669.5,799.32,620.37
2018,8,11,9,30,743.0,163.0,3.4,19.4,710.0,837.81,646.04
2018,8,11,9,45,751.0,167.5,3.5,19.6,744.0,868.91,666.35
2018,8,11,10,0,759.0,172.0,3.6,19.8,778.0,897.74,685.08
2018,8,11,10,15,768.0,175.0,3.7,19.9,807.5,919.66,699.29
2018,8,11,10,30,777.0,178.0,3.8,20.0,837.0,942.84,714.46
2018,8,11,10,45,783.5,180.5,3.95,20.1,860.0,960.39,726.11
2018,8,11,11,0,790.0,183.0,4.1,20.2,883.0,975.06,735.92
2018,8,11,11,15,794.5,184.0,4.2,20.25,898.5,983.26,741.28
2018,8,11,11,30,799.0,185.0,4.3,20.3,914.0,988.43,744.74
2018,8,11,11,45,801.5,185.5,4.45,20.35,922.0,988.03,744.92
2018,8,11,12,0,804.0,186.0,4.6,20.4,930.0,984.55,743.52
2018,8,11,12,15,806.5,184.0,4.7,20.35,930.0,975.47,738.25
2018,8,11,12,30,809.0,182.0,4.8,20.3,930.0,963.37,730.99
2018,8,11,12,45,810.0,179.5,4.95,20.25,923.0,946.39,720.76
2018,8,11,13,0,811.0,177.0,5.1,20.2,916.0,926.53,708.49
2018,8,11,13,15,807.0,175.5,5.15,20.1,900.5,900.4,691.25
2018,8,11,13,30,803.0,174.0,5.2,20.0,885.0,871.81,672.24
2018,8,11,13,45,796.5,172.0,5.25,19.95,862.0,838.32,649.49
2018,8,11,14,0,790.0,170.0,5.3,19.9,839.0,802.83,625.16
2018,8,11,14,15,781.5,167.5,5.3,19.75,809.5,763.49,597.85
2018,8,11,14,30,773.0,165.0,5.3,19.6,780.0,722.66,568.36
2018,8,11,14,45,761.5,161.5,5.3,19.45,744.5,676.85,534.17
2018,8,11,15,0,750.0,158.0,5.3,19.3,709.0,630.52,498.88
2018,8,11,15,15,735.0,154.0,5.3,19.3,668.5,581.06,460.14
2018,8,11,15,30,720.0,150.0,5.3,19.3,628.0,531.58,420.52
2018,8,11,15,45,701.0,144.5,5.2,19.0,582.5,478.94,377.82
2018,8,11,16,0,682.0,139.0,5.1,18.7,537.0,427.18,334.78
2018,8,11,16,15,658.0,132.5,5.0,18.5,489.0,373.69,289.31
2018,8,11,16,30,634.0,126.0,4.9,18.3,441.0,322.11,244.54
2018,8,11,16,45,601.5,118.5,4.85,18.1,391.0,269.4,198.62
2018,8,11,17,0,569.0,111.0,4.8,17.9,341.0,220.02,155.58
2018,8,11,17,15,525.5,102.0,4.75,17.65,291.0,171.01,114.54
2018,8,11,17,30,482.0,93.0,4.7,17.4,241.0,126.39,79.94
2018,8,11,17,45,423.5,81.0,4.65,17.15,193.0,83.62,52.2
2018,8,11,18,0,365.0,69.0,4.6,16.9,145.0,50.95,39.17
2018,8,11,18,15,279.5,54.0,4.55,16.75,102.5,40.85,29.81
2018,8,11,18,30,194.0,39.0,4.5,16.6,60.0,30.21,19.43
2018,8,11,18,45,108.5,22.5,4.45,16.4,33.0,17.71,0.0
2018,8,11,19,0,23.0,6.0,4.4,16.2,6.0,5.9,0.0
2018,8,11,19,15,11.5,3.0,4.3,16.1,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,5,15,16.0,4.0,2.6,15.05,4.0,0.0,0.0
2018,8,12,5,30,32.0,8.0,2.6,15.3,8.0,12.0,0.0
2018,8,12,5,45,109.0,24.5,2.6,15.5,34.5,51.03,7.33
2018,8,12,6,0,186.0,41.0,2.6,15.7,61.0,97.83,65.98
2018,8,12,6,15,249.5,56.5,2.55,15.95,99.0,143.44,106.3
2018,8,12,6,30,313.0,72.0,2.5,16.2,137.0,196.16,152.12
2018,8,12,6,45,301.0,89.5,2.45,16.45,166.5,227.44,181.07
2018,8,12,7,0,289.0,107.0,2.4,16.7,196.0,251.51,202.9
2018,8,12,7,15,374.5,117.0,2.4,16.95,254.5,326.29,264.65
2018,8,12,7,30,460.0,127.0,2.4,17.2,313.0,403.53,327.02
2018,8,12,7,45,533.5,129.5,2.35,17.45,373.5,472.72,381.62
2018,8,12,8,0,607.0,132.0,2.3,17.7,434.0,551.19,441.71
2018,8,12,8,15,637.0,137.0,2.35,18.0,483.0,604.23,481.01
2018,8,12,8,30,667.0,142.0,2.4,18.3,532.0,658.07,520.11
2018,8,12,8,45,648.5,160.0,2.45,18.55,564.0,688.86,540.72
2018,8,12,9,0,630.0,178.0,2.5,18.8,596.0,716.21,558.6
2018,8,12,9,15,475.5,246.0,2.55,19.0,573.0,675.87,524.14
2018,8,12,9,30,321.0,314.0,2.6,19.2,550.0,619.33,477.98
2018,8,12,9,45,307.0,337.0,2.65,19.45,571.5,638.96,490.77
2018,8,12,10,0,293.0,360.0,2.7,19.7,593.0,656.63,501.56
2018,8,12,10,15,266.5,380.0,2.8,19.8,598.0,657.48,500.56
2018,8,12,10,30,240.0,400.0,2.9,19.9,603.0,656.18,498.16
2018,8,12,10,45,224.0,406.5,2.95,20.05,600.0,640.54,486.05
2018,8,12,11,0,208.0,413.0,3.0,20.2,597.0,632.13,479.06
2018,8,12,11,15,169.5,422.0,3.1,20.3,573.5,603.1,456.79
2018,8,12,11,30,131.0,431.0,3.2,20.4,550.0,573.02,433.73
2018,8,12,11,45,125.5,433.0,3.3,20.45,548.0,567.42,429.65
2018,8,12,12,0,120.0,435.0,3.4,20.5,546.0,561.28,425.06
2018,8,12,12,15,107.0,439.0,3.55,20.5,538.0,543.32,411.92
2018,8,12,12,30,94.0,443.0,3.7,20.5,530.0,531.84,403.42
2018,8,12,12,45,102.5,442.5,3.9,20.5,536.5,535.85,407.15
2018,8,12,13,0,111.0,442.0,4.1,20.5,543.0,543.34,413.31
2018,8,12,13,15,112.0,434.0,4.3,20.4,534.5,531.02,405.06
2018,8,12,13,30,113.0,426.0,4.5,20.3,526.0,518.33,396.74
2018,8,12,13,45,159.5,396.5,4.75,20.25,533.5,522.22,402.34
2018,8,12,14,0,206.0,367.0,5.0,20.2,541.0,523.02,405.43
2018,8,12,14,15,494.0,260.5,5.15,20.05,658.0,632.76,495.82
2018,8,12,14,30,782.0,154.0,5.3,19.9,775.0,717.2,564.72
2018,8,12,14,45,773.0,150.0,5.45,19.75,740.0,672.91,531.55
2018,8,12,15,0,764.0,146.0,5.6,19.6,705.0,627.57,497.32
2018,8,12,15,15,748.5,142.5,5.6,19.6,664.0,576.64,457.29
2018,8,12,15,30,733.0,139.0,5.6,19.6,623.0,526.74,417.13
2018,8,12,15,45,717.0,133.0,5.75,19.2,578.5,474.49,375.05
2018,8,12,16,0,701.0,127.0,5.9,18.8,534.0,422.79,332.12
2018,8,12,16,15,682.5,120.0,5.85,18.55,487.0,369.99,286.79
2018,8,12,16,30,664.0,113.0,5.8,18.3,440.0,318.47,241.54
2018,8,12,16,45,596.5,110.5,5.8,18.05,380.0,259.14,190.78
2018,8,12,17,0,529.0,108.0,5.8,17.8,320.0,207.04,146.64
2018,8,12,17,15,495.5,98.0,5.75,17.5,274.0,161.1,107.8
2018,8,12,17,30,462.0,88.0,5.7,17.2,228.0,118.69,74.64
2018,8,12,17,45,387.0,76.0,5.65,16.9,177.5,76.5,47.83
2018,8,12,18,0,312.0,64.0,5.6,16.6,127.0,47.09,35.8
2018,8,12,18,15,277.0,50.5,5.4,16.4,94.5,38.13,27.44
2018,8,12,18,30,242.0,37.0,5.2,16.2,62.0,28.67,17.98
2018,8,12,18,45,143.0,22.5,5.05,16.0,35.0,17.81,0.0
2018,8,12,19,0,44.0,8.0,4.9,15.8,8.0,7.86,0.0
2018,8,12,19,15,22.0,4.0,4.65,15.7,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,2.5,2.65,14.5,2.5,0.0,0.0
2018,8,13,5,30,24.0,5.0,2.7,14.7,5.0,7.99,0.0
2018,8,13,5,45,34.5,13.5,2.8,14.95,16.0,21.98,0.0
2018,8,13,6,0,45.0,22.0,2.9,15.2,27.0,34.41,20.28
2018,8,13,6,15,77.0,37.0,2.85,15.4,50.5,65.56,46.95
2018,8,13,6,30,109.0,52.0,2.8,15.6,74.0,97.21,74.35
2018,8,13,6,45,54.5,65.5,2.75,15.75,76.5,91.57,71.4
2018,8,13,7,0,0.0,79.0,2.7,15.9,79.0,77.34,59.87
2018,8,13,7,15,0.0,93.5,2.65,16.15,93.5,91.68,71.76
2018,8,13,7,30,0.0,108.0,2.6,16.4,108.0,106.02,83.41
2018,8,13,7,45,0.5,123.0,2.6,16.6,123.0,121.18,95.57
2018,8,13,8,0,1.0,138.0,2.6,16.8,138.0,136.39,107.62
2018,8,13,8,15,4.5,162.5,2.6,17.0,165.0,163.49,129.23
2018,8,13,8,30,8.0,187.0,2.6,17.2,192.0,190.88,150.78
2018,8,13,8,45,13.0,209.0,2.6,17.45,217.5,217.11,171.15
2018,8,13,9,0,18.0,231.0,2.6,17.7,243.0,243.66,191.55
2018,8,13,9,15,25.5,258.5,2.6,17.85,276.5,278.27,218.14
2018,8,13,9,30,33.0,286.0,2.6,18.0,310.0,321.45,250.93
2018,8,13,9,45,61.0,324.5,2.65,18.2,372.0,387.55,301.39
2018,8,13,10,0,89.0,363.0,2.7,18.4,434.0,454.73,351.59
2018,8,13,10,15,127.0,385.5,2.75,18.5,490.5,523.59,402.67
2018,8,13,10,30,165.0,408.0,2.8,18.6,547.0,584.48,447.17
2018,8,13,10,45,208.5,415.0,2.85,18.75,595.5,634.5,483.6
2018,8,13,11,0,252.0,422.0,2.9,18.9,644.0,692.64,525.25
2018,8,13,11,15,284.5,414.5,3.0,18.9,669.5,715.91,542.5
2018,8,13,11,30,317.0,407.0,3.1,18.9,695.0,738.26,559.32
2018,8,13,11,45,349.0,399.5,3.15,18.95,719.0,758.81,574.53
2018,8,13,12,0,381.0,392.0,3.2,19.0,743.0,777.73,588.57
2018,8,13,12,15,335.5,408.0,3.35,18.95,717.0,743.97,563.94
2018,8,13,12,30,290.0,424.0,3.5,18.9,691.0,709.69,539.02
2018,8,13,12,45,247.5,434.5,3.65,18.85,661.0,672.66,512.07
2018,8,13,13,0,205.0,445.0,3.8,18.8,631.0,632.09,482.35
2018,8,13,13,15,200.5,436.5,4.0,18.7,616.0,612.07,468.88
2018,8,13,13,30,196.0,428.0,4.2,18.6,601.0,591.69,454.87
2018,8,13,13,45,259.0,384.0,4.35,18.5,606.0,594.67,460.33
2018,8,13,14,0,322.0,340.0,4.5,18.4,611.0,590.59,460.39
2018,8,13,14,15,537.5,254.5,4.65,18.25,688.0,659.23,517.82
2018,8,13,14,30,753.0,169.0,4.8,18.1,765.0,709.1,559.81
2018,8,13,14,45,743.0,164.5,4.9,17.95,730.0,664.35,526.3
2018,8,13,15,0,733.0,160.0,5.0,17.8,695.0,618.72,491.77
2018,8,13,15,15,717.0,156.5,5.0,17.8,654.5,569.84,453.27
2018,8,13,15,30,701.0,153.0,5.0,17.8,614.0,521.07,414.0
2018,8,13,15,45,683.5,146.5,5.1,17.45,569.5,469.12,372.07
2018,8,13,16,0,666.0,140.0,5.2,17.1,525.0,417.94,329.53
2018,8,13,16,15,644.5,132.5,5.25,16.9,477.5,365.32,284.53
2018,8,13,16,30,623.0,125.0,5.3,16.7,430.0,314.37,239.96
2018,8,13,16,45,592.0,116.5,5.3,16.5,380.5,261.83,193.79
2018,8,13,17,0,561.0,108.0,5.3,16.3,331.0,212.45,150.44
2018,8,13,17,15,517.5,99.0,5.3,16.1,281.5,164.04,109.76
2018,8,13,17,30,474.0,90.0,5.3,15.9,232.0,120.13,75.85
2018,8,13,17,45,415.5,78.0,5.3,15.65,184.5,78.1,49.13
2018,8,13,18,0,357.0,66.0,5.3,15.4,137.0,48.86,37.51
2018,8,13,18,15,275.5,51.5,5.25,15.25,96.5,39.08,28.35
2018,8,13,18,30,194.0,37.0,5.2,15.1,56.0,28.78,17.91
2018,8,13,18,45,112.0,22.0,5.1,14.9,31.5,17.47,0.0
2018,8,13,19,0,30.0,7.0,5.0,14.7,7.0,6.88,0.0
2018,8,13,19,15,15.0,3.5,4.9,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,14,5,15,4.0,2.0,3.6,15.0,2.0,0.0,0.0
2018,8,14,5,30,8.0,4.0,3.6,15.1,4.0,4.95,0.0
2018,8,14,5,45,48.0,19.5,3.55,15.25,24.0,31.51,0.0
2018,8,14,6,0,88.0,35.0,3.5,15.4,44.0,63.67,41.67
2018,8,14,6,15,123.5,51.5,3.5,15.55,72.0,96.48,71.07
2018,8,14,6,30,159.0,68.0,3.5,15.7,100.0,133.16,103.22
2018,8,14,6,45,80.0,70.0,3.5,15.8,86.0,106.83,83.94
2018,8,14,7,0,1.0,72.0,3.5,15.9,72.0,70.6,54.2
2018,8,14,7,15,1.0,78.5,3.5,16.05,78.5,76.83,59.39
2018,8,14,7,30,1.0,85.0,3.5,16.2,85.0,83.13,64.47
2018,8,14,7,45,0.5,86.5,3.5,16.35,86.5,84.15,65.07
2018,8,14,8,0,0.0,88.0,3.5,16.5,88.0,85.2,65.67
2018,8,14,8,15,0.0,109.5,3.5,16.65,109.5,106.55,82.99
2018,8,14,8,30,0.0,131.0,3.5,16.8,131.0,127.96,100.14
2018,8,14,8,45,1.5,152.0,3.5,16.95,153.0,150.06,117.71
2018,8,14,9,0,3.0,173.0,3.5,17.1,175.0,172.29,135.21
2018,8,14,9,15,4.5,186.0,3.55,17.2,189.0,186.53,146.21
2018,8,14,9,30,6.0,199.0,3.6,17.3,203.0,200.84,157.24
2018,8,14,9,45,15.5,239.5,3.6,17.45,251.5,250.25,196.07
2018,8,14,10,0,25.0,280.0,3.6,17.6,300.0,307.76,240.5
2018,8,14,10,15,25.0,295.5,3.65,17.7,316.0,323.8,252.21
2018,8,14,10,30,25.0,311.0,3.7,17.8,332.0,339.67,263.88
2018,8,14,10,45,31.0,334.5,3.8,17.9,361.5,369.52,286.43
2018,8,14,11,0,37.0,358.0,3.9,18.0,391.0,399.23,308.69
2018,8,14,11,15,36.5,362.5,4.0,18.05,395.5,402.56,310.87
2018,8,14,11,30,36.0,367.0,4.1,18.1,400.0,405.69,313.03
2018,8,14,11,45,35.0,369.0,4.2,18.15,401.0,405.55,312.77
2018,8,14,12,0,34.0,371.0,4.3,18.2,402.0,405.22,312.48
2018,8,14,12,15,38.0,380.0,4.4,18.2,415.0,416.64,321.32
2018,8,14,12,30,42.0,389.0,4.5,18.2,428.0,427.68,329.87
2018,8,14,12,45,51.5,398.0,4.6,18.2,445.0,443.41,342.22
2018,8,14,13,0,61.0,407.0,4.7,18.2,462.0,458.42,354.02
2018,8,14,13,15,77.0,411.5,4.8,18.15,480.0,473.91,366.56
2018,8,14,13,30,93.0,416.0,4.9,18.1,498.0,488.19,378.19
2018,8,14,13,45,152.5,390.0,5.0,18.05,520.0,509.74,397.0
2018,8,14,14,0,212.0,364.0,5.1,18.0,542.0,524.32,410.38
2018,8,14,14,15,378.5,294.0,5.1,17.9,598.0,575.73,454.23
2018,8,14,14,30,545.0,224.0,5.1,17.8,654.0,611.2,484.96
2018,8,14,14,45,425.0,244.5,5.15,17.7,570.5,523.75,416.19
2018,8,14,15,0,305.0,265.0,5.2,17.6,487.0,445.7,354.18
2018,8,14,15,15,306.5,245.5,5.2,17.6,457.5,411.89,327.94
2018,8,14,15,30,308.0,226.0,5.2,17.6,428.0,377.54,300.66
2018,8,14,15,45,509.0,174.0,5.15,17.35,479.0,408.32,324.88
2018,8,14,16,0,710.0,122.0,5.1,17.1,530.0,418.64,329.9
2018,8,14,16,15,498.5,147.5,5.1,16.95,421.5,322.13,251.56
2018,8,14,16,30,287.0,173.0,5.1,16.8,313.0,249.21,193.86
2018,8,14,16,45,294.0,153.5,5.1,16.65,282.5,215.75,164.69
2018,8,14,17,0,301.0,134.0,5.1,16.5,252.0,181.52,134.52
2018,8,14,17,15,260.5,120.5,5.1,16.3,212.0,144.21,104.24
2018,8,14,17,30,220.0,107.0,5.1,16.1,172.0,111.42,79.22
2018,8,14,17,45,170.5,87.5,5.1,15.9,132.0,78.16,56.0
2018,8,14,18,0,121.0,68.0,5.1,15.7,92.0,57.43,44.94
2018,8,14,18,15,82.5,49.5,5.05,15.55,63.5,42.56,31.25
2018,8,14,18,30,44.0,31.0,5.0,15.4,35.0,27.31,16.38
2018,8,14,18,45,22.5,17.0,4.95,15.25,19.0,15.26,0.0
2018,8,14,19,0,1.0,3.0,4.9,15.1,3.0,2.95,0.0
2018,8,14,19,15,0.5,1.5,4.85,15.1,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,5,15,4.5,1.5,2.9,15.2,1.5,0.0,0.0
2018,8,15,5,30,9.0,3.0,2.9,15.4,3.0,4.08,0.0
2018,8,15,5,45,7.5,9.5,2.9,15.55,10.0,10.57,0.0
2018,8,15,6,0,6.0,16.0,2.9,15.7,17.0,16.96,7.46
2018,8,15,6,15,30.5,27.5,2.9,15.85,33.5,38.02,25.16
2018,8,15,6,30,55.0,39.0,2.9,16.0,50.0,60.21,44.16
2018,8,15,6,45,27.5,54.0,2.85,16.15,59.5,64.76,48.98
2018,8,15,7,0,0.0,69.0,2.8,16.3,69.0,67.09,51.19
2018,8,15,7,15,0.0,85.5,2.8,16.5,85.5,83.51,64.86
2018,8,15,7,30,0.0,102.0,2.8,16.7,102.0,99.92,78.29
2018,8,15,7,45,0.0,112.0,2.8,16.85,112.0,109.67,86.04
2018,8,15,8,0,0.0,122.0,2.8,17.0,122.0,119.45,93.71
2018,8,15,8,15,3.0,149.5,2.75,17.2,151.0,149.17,117.6
2018,8,15,8,30,6.0,177.0,2.7,17.4,180.0,179.2,141.34
2018,8,15,8,45,13.0,206.0,2.7,17.55,214.0,214.1,168.83
2018,8,15,9,0,20.0,235.0,2.7,17.7,248.0,249.51,196.32
2018,8,15,9,15,28.5,262.5,2.75,17.9,282.5,292.72,229.55
2018,8,15,9,30,37.0,290.0,2.8,18.1,317.0,329.39,257.28
2018,8,15,9,45,62.0,324.0,2.8,18.25,372.0,388.07,302.02
2018,8,15,10,0,87.0,358.0,2.8,18.4,427.0,447.68,346.57
2018,8,15,10,15,117.5,381.0,2.9,18.5,477.5,509.98,392.86
2018,8,15,10,30,148.0,404.0,3.0,18.6,528.0,564.05,432.55
2018,8,15,10,45,170.5,415.5,3.1,18.75,562.5,598.25,457.29
2018,8,15,11,0,193.0,427.0,3.2,18.9,597.0,632.13,481.75
2018,8,15,11,15,208.0,414.5,3.35,18.95,600.5,632.89,482.89
2018,8,15,11,30,223.0,402.0,3.5,19.0,604.0,640.49,489.07
2018,8,15,11,45,299.5,383.0,3.6,19.05,656.5,692.79,529.23
2018,8,15,12,0,376.0,364.0,3.7,19.1,709.0,749.41,571.61
2018,8,15,12,15,635.5,239.5,3.8,19.1,822.0,867.51,663.37
2018,8,15,12,30,895.0,115.0,3.9,19.1,935.0,968.75,733.09
2018,8,15,12,45,891.5,116.0,4.05,19.15,926.5,950.22,720.54
2018,8,15,13,0,888.0,117.0,4.2,19.2,918.0,928.69,706.82
2018,8,15,13,15,884.5,116.0,4.25,19.15,902.5,902.27,689.43
2018,8,15,13,30,881.0,115.0,4.3,19.1,887.0,873.11,670.08
2018,8,15,13,45,876.5,113.0,4.4,19.05,864.0,839.52,647.87
2018,8,15,14,0,872.0,111.0,4.5,19.0,841.0,803.53,623.88
2018,8,15,14,15,865.0,109.5,4.5,18.9,811.5,763.91,596.55
2018,8,15,14,30,858.0,108.0,4.5,18.8,782.0,722.41,567.62
2018,8,15,14,45,848.5,106.5,4.55,18.7,747.0,677.54,535.57
2018,8,15,15,0,839.0,105.0,4.6,18.6,712.0,631.41,500.4
2018,8,15,15,15,825.5,102.5,4.6,18.6,670.5,579.72,459.8
2018,8,15,15,30,812.0,100.0,4.6,18.6,629.0,528.5,418.5
2018,8,15,15,45,794.5,97.0,4.6,18.3,583.5,474.73,374.58
2018,8,15,16,0,777.0,94.0,4.6,18.0,538.0,421.51,329.79
2018,8,15,16,15,753.5,91.0,4.6,17.8,489.5,366.82,282.56
2018,8,15,16,30,730.0,88.0,4.6,17.6,441.0,313.82,235.68
2018,8,15,16,45,698.5,84.0,4.6,17.45,390.5,257.3,185.6
2018,8,15,17,0,667.0,80.0,4.6,17.3,340.0,206.02,140.1
2018,8,15,17,15,623.5,74.0,4.55,17.05,288.5,154.45,96.67
2018,8,15,17,30,580.0,68.0,4.5,16.8,237.0,107.75,61.25
2018,8,15,17,45,516.5,60.5,4.5,16.6,188.5,64.03,35.86
2018,8,15,18,0,453.0,53.0,4.5,16.4,140.0,38.57,28.27
2018,8,15,18,15,358.5,42.5,4.45,16.25,98.0,32.3,22.26
2018,8,15,18,30,264.0,32.0,4.4,16.1,56.0,25.63,14.61
2018,8,15,18,45,149.5,18.5,4.3,15.95,30.5,14.66,0.0
2018,8,15,19,0,35.0,5.0,4.2,15.8,5.0,4.91,0.0
2018,8,15,19,15,17.5,2.5,4.1,15.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,2.5,14.9,4.0,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.5,15.1,8.0,14.83,0.0
2018,8,16,5,45,151.5,19.5,2.5,15.35,31.5,51.48,0.0
2018,8,16,6,0,247.0,31.0,2.5,15.6,55.0,100.82,64.32
2018,8,16,6,15,249.0,39.5,2.45,15.8,76.5,122.88,89.02
2018,8,16,6,30,251.0,48.0,2.4,16.0,98.0,146.35,112.16
2018,8,16,6,45,125.5,67.0,2.35,16.15,92.0,125.86,99.16
2018,8,16,7,0,0.0,86.0,2.3,16.3,86.0,84.82,65.97
2018,8,16,7,15,5.0,109.0,2.3,16.55,111.0,110.56,87.4
2018,8,16,7,30,10.0,132.0,2.3,16.8,136.0,136.77,108.79
2018,8,16,7,45,24.5,157.0,2.25,17.0,168.5,171.23,136.79
2018,8,16,8,0,39.0,182.0,2.2,17.2,201.0,212.73,170.0
2018,8,16,8,15,90.0,216.5,2.2,17.4,266.5,286.07,228.76
2018,8,16,8,30,141.0,251.0,2.2,17.6,332.0,370.86,294.85
2018,8,16,8,45,364.5,215.0,2.15,17.85,448.5,524.03,415.53
2018,8,16,9,0,588.0,179.0,2.1,18.1,565.0,681.61,533.82
2018,8,16,9,15,716.5,142.0,2.05,18.3,642.0,768.34,593.77
2018,8,16,9,30,845.0,105.0,2.0,18.5,719.0,852.63,649.34
2018,8,16,9,45,854.0,107.0,1.95,18.7,754.0,884.44,667.86
2018,8,16,10,0,863.0,109.0,1.9,18.9,789.0,913.76,685.03
2018,8,16,10,15,871.0,109.5,1.9,19.1,818.0,937.87,699.18
2018,8,16,10,30,879.0,110.0,1.9,19.3,847.0,959.11,711.47
2018,8,16,10,45,885.0,111.0,1.9,19.5,870.0,975.97,720.93
2018,8,16,11,0,891.0,112.0,1.9,19.7,893.0,989.65,728.43
2018,8,16,11,15,894.5,113.0,2.0,19.9,908.5,997.62,733.59
2018,8,16,11,30,898.0,114.0,2.1,20.1,924.0,1002.23,736.72
2018,8,16,11,45,900.0,114.0,2.2,20.3,931.5,1000.97,736.15
2018,8,16,12,0,902.0,114.0,2.3,20.5,939.0,996.32,733.51
2018,8,16,12,15,901.0,114.5,2.5,20.5,938.5,985.94,728.77
2018,8,16,12,30,900.0,115.0,2.7,20.5,938.0,972.28,721.81
2018,8,16,12,45,882.5,123.5,2.9,20.55,924.5,948.13,707.59
2018,8,16,13,0,865.0,132.0,3.1,20.6,911.0,921.4,691.47
2018,8,16,13,15,876.5,122.5,3.3,20.5,900.0,900.25,679.32
2018,8,16,13,30,888.0,113.0,3.5,20.4,889.0,875.65,664.56
2018,8,16,13,45,883.0,112.5,3.7,20.35,866.5,842.85,643.75
2018,8,16,14,0,878.0,112.0,3.9,20.3,844.0,807.64,620.98
2018,8,16,14,15,871.0,110.0,4.0,20.15,814.0,767.23,593.99
2018,8,16,14,30,864.0,108.0,4.1,20.0,784.0,724.94,565.3
2018,8,16,14,45,855.0,105.0,4.25,19.85,748.0,678.65,532.84
2018,8,16,15,0,846.0,102.0,4.4,19.7,712.0,631.06,497.34
2018,8,16,15,15,832.5,100.5,4.4,19.7,671.0,581.2,458.3
2018,8,16,15,30,819.0,99.0,4.4,19.7,630.0,529.29,416.72
2018,8,16,15,45,802.0,96.0,4.55,19.35,584.5,475.38,373.3
2018,8,16,16,0,785.0,93.0,4.7,19.0,539.0,421.95,328.77
2018,8,16,16,15,762.5,89.5,4.7,18.75,490.0,366.73,281.22
2018,8,16,16,30,740.0,86.0,4.7,18.5,441.0,313.09,233.88
2018,8,16,16,45,709.0,81.5,4.7,18.25,390.0,258.13,185.16
2018,8,16,17,0,678.0,77.0,4.7,18.0,339.0,203.61,137.15
2018,8,16,17,15,635.0,71.0,4.65,17.7,287.5,151.58,93.52
2018,8,16,17,30,592.0,65.0,4.6,17.4,236.0,104.36,58.06
2018,8,16,17,45,529.5,58.0,4.55,17.1,187.5,60.58,33.41
2018,8,16,18,0,467.0,51.0,4.5,16.8,139.0,37.02,26.83
2018,8,16,18,15,371.5,41.0,4.35,16.6,97.0,31.15,21.16
2018,8,16,18,30,276.0,31.0,4.2,16.4,55.0,24.91,13.57
2018,8,16,18,45,156.5,18.5,4.05,16.2,30.0,18.18,0.0
2018,8,16,19,0,37.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.75,15.95,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.35,14.95,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.3,15.2,6.0,11.32,0.0
2018,8,17,5,45,60.5,12.0,1.3,15.4,15.5,26.26,0.0
2018,8,17,6,0,77.0,18.0,1.3,15.6,25.0,43.75,25.58
2018,8,17,6,15,140.5,32.5,1.25,15.85,56.0,83.08,59.25
2018,8,17,6,30,204.0,47.0,1.2,16.1,87.0,128.93,98.36
2018,8,17,6,45,102.0,64.5,1.15,16.35,84.5,109.39,85.42
2018,8,17,7,0,0.0,82.0,1.1,16.6,82.0,80.67,62.38
2018,8,17,7,15,2.0,104.5,1.05,16.85,105.5,104.37,82.03
2018,8,17,7,30,4.0,127.0,1.0,17.1,129.0,128.24,101.35
2018,8,17,7,45,15.5,153.0,0.95,17.35,160.5,161.67,128.21
2018,8,17,8,0,27.0,179.0,0.9,17.6,192.0,201.78,159.87
2018,8,17,8,15,49.5,208.5,0.9,17.9,235.5,249.41,197.05
2018,8,17,8,30,72.0,238.0,0.9,18.2,279.0,298.78,234.75
2018,8,17,8,45,115.0,266.5,0.85,18.5,338.5,372.09,290.02
2018,8,17,9,0,158.0,295.0,0.8,18.8,398.0,440.79,340.1
2018,8,17,9,15,172.5,314.5,0.85,19.1,434.0,478.1,366.11
2018,8,17,9,30,187.0,334.0,0.9,19.4,470.0,515.69,392.22
2018,8,17,9,45,202.5,351.5,1.0,19.65,505.0,552.09,417.65
2018,8,17,10,0,218.0,369.0,1.1,19.9,540.0,588.45,442.83
2018,8,17,10,15,232.0,381.5,1.15,20.1,570.0,617.8,462.66
2018,8,17,10,30,246.0,394.0,1.2,20.3,600.0,655.31,487.87
2018,8,17,10,45,287.5,394.0,1.3,20.5,641.0,696.65,517.0
2018,8,17,11,0,329.0,394.0,1.4,20.7,682.0,737.67,545.63
2018,8,17,11,15,497.0,316.0,1.55,20.8,759.0,827.48,612.05
2018,8,17,11,30,665.0,238.0,1.7,20.9,836.0,911.73,672.66
2018,8,17,11,45,779.5,178.5,1.85,21.0,885.5,954.43,700.9
2018,8,17,12,0,894.0,119.0,2.0,21.1,935.0,992.56,726.54
2018,8,17,12,15,912.0,109.5,2.15,21.15,941.5,990.17,726.14
2018,8,17,12,30,930.0,100.0,2.3,21.2,948.0,984.09,723.79
2018,8,17,12,45,928.5,99.5,2.45,21.2,939.5,965.26,713.21
2018,8,17,13,0,927.0,99.0,2.6,21.2,931.0,943.23,700.5
2018,8,17,13,15,924.0,98.0,2.7,21.2,915.0,916.26,683.94
2018,8,17,13,30,921.0,97.0,2.8,21.2,899.0,886.39,665.3
2018,8,17,13,45,916.5,96.5,2.95,21.2,876.5,853.0,644.42
2018,8,17,14,0,912.0,96.0,3.1,21.2,854.0,817.07,621.48
2018,8,17,14,15,905.5,94.5,3.15,21.1,824.0,776.28,594.51
2018,8,17,14,30,899.0,93.0,3.2,21.0,794.0,733.48,565.8
2018,8,17,14,45,889.5,91.5,3.25,20.9,758.0,686.84,533.84
2018,8,17,15,0,880.0,90.0,3.3,20.8,722.0,638.84,498.12
2018,8,17,15,15,867.5,88.0,3.3,20.8,680.0,587.52,458.58
2018,8,17,15,30,855.0,86.0,3.3,20.8,638.0,535.6,417.5
2018,8,17,15,45,838.5,84.0,3.35,20.5,592.0,481.42,374.03
2018,8,17,16,0,822.0,82.0,3.4,20.2,546.0,425.21,327.59
2018,8,17,16,15,800.0,79.0,3.4,20.0,496.5,368.69,279.37
2018,8,17,16,30,778.0,76.0,3.4,19.8,447.0,313.66,231.17
2018,8,17,16,45,748.5,72.5,3.4,19.55,395.5,257.94,182.03
2018,8,17,17,0,719.0,69.0,3.4,19.3,344.0,205.06,135.51
2018,8,17,17,15,676.0,64.5,3.3,19.0,292.0,152.36,91.72
2018,8,17,17,30,633.0,60.0,3.2,18.7,240.0,101.69,54.17
2018,8,17,17,45,570.0,53.0,3.1,18.4,190.0,55.71,29.21
2018,8,17,18,0,507.0,46.0,3.0,18.1,140.0,32.8,22.99
2018,8,17,18,15,407.5,37.0,2.85,17.85,97.0,27.64,17.99
2018,8,17,18,30,308.0,28.0,2.7,17.6,54.0,22.16,10.85
2018,8,17,18,45,175.5,17.0,2.55,17.4,29.5,16.71,0.0
2018,8,17,19,0,43.0,6.0,2.4,17.2,5.0,0.0,0.0
2018,8,17,19,15,21.5,3.0,2.3,17.1,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,18,5,15,20.5,3.0,1.15,15.35,3.0,0.0,0.0
2018,8,18,5,30,41.0,6.0,1.1,15.6,6.0,10.91,0.0
2018,8,18,5,45,125.5,18.0,1.05,15.85,28.0,44.5,0.0
2018,8,18,6,0,210.0,30.0,1.0,16.1,50.0,90.06,55.73
2018,8,18,6,15,258.5,44.5,0.95,16.35,84.0,131.27,94.74
2018,8,18,6,30,307.0,59.0,0.9,16.6,118.0,177.96,135.76
2018,8,18,6,45,187.0,84.5,0.85,16.9,124.0,170.39,134.07
2018,8,18,7,0,67.0,110.0,0.8,17.2,130.0,144.73,114.84
2018,8,18,7,15,74.5,132.0,0.8,17.6,158.0,174.72,139.53
2018,8,18,7,30,82.0,154.0,0.8,18.0,186.0,205.29,163.88
2018,8,18,7,45,94.5,178.0,0.85,18.35,220.0,241.64,192.41
2018,8,18,8,0,107.0,202.0,0.9,18.7,254.0,285.5,226.11
2018,8,18,8,15,126.5,226.0,0.95,19.05,293.5,328.87,258.89
2018,8,18,8,30,146.0,250.0,1.0,19.4,333.0,373.51,292.0
2018,8,18,8,45,162.0,271.0,1.05,19.75,370.5,413.23,320.79
2018,8,18,9,0,178.0,292.0,1.1,20.1,408.0,453.61,349.62
2018,8,18,9,15,187.5,312.5,1.2,20.35,441.5,488.49,374.21
2018,8,18,9,30,197.0,333.0,1.3,20.6,475.0,523.27,398.51
2018,8,18,9,45,187.5,351.5,1.35,20.8,492.5,538.69,408.05
2018,8,18,10,0,178.0,370.0,1.4,21.0,510.0,552.88,416.83
2018,8,18,10,15,164.5,386.0,1.5,21.15,519.0,559.47,420.5
2018,8,18,10,30,151.0,402.0,1.6,21.3,528.0,564.85,423.38
2018,8,18,10,45,149.5,413.0,1.7,21.45,540.5,575.36,430.39
2018,8,18,11,0,148.0,424.0,1.8,21.6,553.0,585.13,436.87
2018,8,18,11,15,128.0,428.5,1.95,21.65,541.5,569.25,425.19
2018,8,18,11,30,108.0,433.0,2.1,21.7,530.0,544.94,407.71
2018,8,18,11,45,114.5,439.0,2.2,21.8,542.5,562.9,420.73
2018,8,18,12,0,121.0,445.0,2.3,21.9,555.0,572.48,427.65
2018,8,18,12,15,118.0,444.0,2.4,21.9,551.5,565.05,422.54
2018,8,18,12,30,115.0,443.0,2.5,21.9,548.0,557.17,417.24
2018,8,18,12,45,109.5,437.5,2.6,21.85,536.5,537.03,403.28
2018,8,18,13,0,104.0,432.0,2.7,21.8,525.0,522.36,393.18
2018,8,18,13,15,111.0,426.0,2.8,21.75,523.5,521.82,393.62
2018,8,18,13,30,118.0,420.0,2.9,21.7,522.0,516.19,390.35
2018,8,18,13,45,172.0,390.0,3.0,21.65,534.5,524.98,399.26
2018,8,18,14,0,226.0,360.0,3.1,21.6,547.0,531.85,406.5
2018,8,18,14,15,530.0,250.0,3.15,21.5,667.5,644.3,496.31
2018,8,18,14,30,834.0,140.0,3.2,21.4,788.0,731.27,564.19
2018,8,18,14,45,823.5,137.0,3.25,21.3,751.5,684.45,529.52
2018,8,18,15,0,813.0,134.0,3.3,21.2,715.0,636.58,494.13
2018,8,18,15,15,797.5,131.0,3.3,21.2,672.5,585.01,454.69
2018,8,18,15,30,782.0,128.0,3.3,21.2,630.0,533.34,414.15
2018,8,18,15,45,762.5,123.0,3.35,20.85,582.5,476.1,368.97
2018,8,18,16,0,743.0,118.0,3.4,20.5,535.0,421.34,324.24
2018,8,18,16,15,716.5,113.5,3.4,20.25,485.0,365.57,277.33
2018,8,18,16,30,690.0,109.0,3.4,20.0,435.0,311.91,231.1
2018,8,18,16,45,654.5,102.5,3.4,19.75,383.0,256.48,183.23
2018,8,18,17,0,619.0,96.0,3.4,19.5,331.0,204.7,138.71
2018,8,18,17,15,570.0,88.5,3.35,19.15,279.0,153.97,97.49
2018,8,18,17,30,521.0,81.0,3.3,18.8,227.0,108.9,64.85
2018,8,18,17,45,440.5,70.0,3.25,18.45,175.5,65.56,40.88
2018,8,18,18,0,360.0,59.0,3.2,18.1,124.0,44.04,32.7
2018,8,18,18,15,252.0,43.0,3.15,17.75,81.5,32.79,22.3
2018,8,18,18,30,144.0,27.0,3.1,17.4,39.0,20.96,9.28
2018,8,18,18,45,76.5,14.5,3.0,17.1,20.5,14.25,0.0
2018,8,18,19,0,9.0,2.0,2.9,16.8,2.0,0.0,0.0
2018,8,18,19,15,4.5,1.0,2.85,16.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,5,15,1.5,0.5,1.85,14.55,0.5,0.0,0.0
2018,8,19,5,30,3.0,1.0,1.9,14.8,1.0,0.98,0.0
2018,8,19,5,45,1.5,7.0,1.95,15.05,7.0,7.14,0.0
2018,8,19,6,0,0.0,13.0,2.0,15.3,13.0,12.54,3.79
2018,8,19,6,15,0.0,23.5,2.0,15.55,23.5,22.68,13.13
2018,8,19,6,30,0.0,34.0,2.0,15.8,34.0,32.83,22.01
2018,8,19,6,45,0.0,48.5,1.95,16.0,48.5,46.85,34.08
2018,8,19,7,0,0.0,63.0,1.9,16.2,63.0,61.05,46.13
2018,8,19,7,15,0.0,80.0,1.9,16.45,80.0,77.98,60.26
2018,8,19,7,30,0.0,97.0,1.9,16.7,97.0,94.92,74.14
2018,8,19,7,45,0.0,112.0,1.95,16.95,112.0,109.8,86.11
2018,8,19,8,0,0.0,127.0,2.0,17.2,127.0,124.68,97.9
2018,8,19,8,15,1.0,144.5,2.0,17.4,145.0,142.82,112.23
2018,8,19,8,30,2.0,162.0,2.0,17.6,163.0,161.04,126.44
2018,8,19,8,45,5.5,183.5,2.05,17.85,187.0,185.35,145.43
2018,8,19,9,0,9.0,205.0,2.1,18.1,211.0,209.91,164.38
2018,8,19,9,15,14.5,230.0,2.15,18.3,240.0,239.94,187.52
2018,8,19,9,30,20.0,255.0,2.2,18.5,269.0,270.25,210.6
2018,8,19,9,45,22.5,273.0,2.25,18.7,290.0,290.92,225.92
2018,8,19,10,0,25.0,291.0,2.3,18.9,311.0,319.74,247.35
2018,8,19,10,15,30.5,314.0,2.4,19.0,339.0,348.81,269.04
2018,8,19,10,30,36.0,337.0,2.5,19.1,367.0,377.85,290.56
2018,8,19,10,45,43.0,357.0,2.55,19.25,394.0,405.06,310.52
2018,8,19,11,0,50.0,377.0,2.6,19.4,421.0,432.11,330.23
2018,8,19,11,15,47.5,379.5,2.7,19.5,421.5,431.32,329.22
2018,8,19,11,30,45.0,382.0,2.8,19.6,422.0,430.31,328.21
2018,8,19,11,45,39.5,376.0,2.9,19.65,411.5,417.38,318.43
2018,8,19,12,0,34.0,370.0,3.0,19.7,401.0,404.41,308.66
2018,8,19,12,15,34.0,369.0,3.1,19.75,400.0,401.78,306.81
2018,8,19,12,30,34.0,368.0,3.2,19.8,399.0,398.99,304.84
2018,8,19,12,45,37.0,370.5,3.35,19.85,404.0,402.34,307.65
2018,8,19,13,0,40.0,373.0,3.5,19.9,409.0,405.37,310.23
2018,8,19,13,15,39.0,365.5,3.6,19.85,400.0,394.58,302.48
2018,8,19,13,30,38.0,358.0,3.7,19.8,391.0,383.77,294.76
2018,8,19,13,45,104.5,339.5,3.85,19.75,426.5,420.11,325.01
2018,8,19,14,0,171.0,321.0,4.0,19.7,462.0,448.75,348.99
2018,8,19,14,15,527.5,220.0,4.1,19.6,632.5,613.03,480.88
2018,8,19,14,30,884.0,119.0,4.2,19.5,803.0,744.05,581.86
2018,8,19,14,45,784.0,133.5,4.35,19.4,719.0,652.91,513.63
2018,8,19,15,0,684.0,148.0,4.5,19.3,635.0,567.08,448.41
2018,8,19,15,15,500.5,169.5,4.5,19.3,514.5,448.25,355.2
2018,8,19,15,30,317.0,191.0,4.5,19.3,394.0,345.31,273.08
2018,8,19,15,45,332.5,172.0,4.65,18.95,370.5,316.68,250.31
2018,8,19,16,0,348.0,153.0,4.8,18.6,347.0,286.15,224.95
2018,8,19,16,15,548.5,123.0,4.8,18.35,396.0,310.98,240.1
2018,8,19,16,30,749.0,93.0,4.8,18.1,445.0,313.5,233.62
2018,8,19,16,45,556.0,84.5,4.85,17.9,328.5,213.23,153.08
