Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,0,399.0,103.0,2.5,19.5,236.0,151.45,102.8
2018,8,29,17,15,372.5,87.5,2.55,19.25,194.5,109.9,70.34
2018,8,29,17,30,346.0,72.0,2.6,19.0,153.0,71.5,44.56
2018,8,29,17,45,292.5,57.5,2.65,18.75,114.0,42.69,31.48
2018,8,29,18,0,239.0,43.0,2.7,18.5,75.0,32.71,22.21
2018,8,29,18,15,151.5,28.0,2.75,18.3,45.0,21.76,10.07
2018,8,29,18,30,64.0,13.0,2.8,18.1,15.0,12.78,0.0
2018,8,29,18,45,32.0,6.5,2.85,17.85,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.5,16.8,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.9,4.0,3.85,0.0
2018,8,30,6,15,0.0,8.0,1.5,17.05,8.0,7.71,0.53
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,11.57,3.98
2018,8,30,6,45,0.0,18.0,1.45,17.35,18.0,17.36,9.0
2018,8,30,7,0,0.0,24.0,1.4,17.5,24.0,23.15,13.98
2018,8,30,7,15,0.0,28.5,1.35,17.65,28.5,27.5,17.67
2018,8,30,7,30,0.0,33.0,1.3,17.8,33.0,31.86,21.3
2018,8,30,7,45,0.0,43.0,1.25,17.9,43.0,41.53,29.34
2018,8,30,8,0,0.0,53.0,1.2,18.0,53.0,51.21,37.29
2018,8,30,8,15,5.0,89.0,1.15,18.15,91.5,89.56,68.9
2018,8,30,8,30,10.0,125.0,1.1,18.3,130.0,129.38,101.04
2018,8,30,8,45,35.5,187.0,1.1,18.45,208.5,218.0,171.8
2018,8,30,9,0,61.0,249.0,1.1,18.6,287.0,305.56,239.2
2018,8,30,9,15,53.5,245.5,1.15,18.8,280.5,296.35,230.88
2018,8,30,9,30,46.0,242.0,1.2,19.0,274.0,286.81,222.87
2018,8,30,9,45,60.5,268.5,1.25,19.15,313.0,328.17,254.25
2018,8,30,10,0,75.0,295.0,1.3,19.3,352.0,369.94,285.24
2018,8,30,10,15,75.0,328.0,1.4,19.45,386.5,405.57,310.8
2018,8,30,10,30,75.0,361.0,1.5,19.6,421.0,440.79,335.85
2018,8,30,10,45,83.5,377.5,1.6,19.75,446.5,465.96,353.91
2018,8,30,11,0,92.0,394.0,1.7,19.9,472.0,490.87,371.75
2018,8,30,11,15,108.5,404.5,1.8,19.95,497.5,524.94,396.55
2018,8,30,11,30,125.0,415.0,1.9,20.0,523.0,549.95,414.77
2018,8,30,11,45,180.5,420.0,2.0,20.1,577.5,605.67,456.08
2018,8,30,12,0,236.0,425.0,2.1,20.2,632.0,659.94,495.63
2018,8,30,12,15,292.5,406.0,2.25,20.2,662.5,694.66,522.04
2018,8,30,12,30,349.0,387.0,2.4,20.2,693.0,720.14,542.17
2018,8,30,12,45,455.5,332.0,2.6,20.2,727.0,756.23,571.83
2018,8,30,13,0,562.0,277.0,2.8,20.2,761.0,781.85,594.02
2018,8,30,13,15,440.0,321.0,2.95,20.2,695.5,704.35,536.77
2018,8,30,13,30,318.0,365.0,3.1,20.2,630.0,628.19,480.04
2018,8,30,13,45,311.5,352.0,3.25,20.15,605.0,597.2,458.83
2018,8,30,14,0,305.0,339.0,3.4,20.1,580.0,565.83,436.73
2018,8,30,14,15,565.0,232.5,3.6,20.0,657.0,637.29,496.42
2018,8,30,14,30,825.0,126.0,3.8,19.9,734.0,685.8,537.08
2018,8,30,14,45,813.0,123.0,4.0,19.8,696.5,637.84,501.08
2018,8,30,15,0,801.0,120.0,4.2,19.7,659.0,589.0,463.91
2018,8,30,15,15,784.5,117.0,4.2,19.7,616.0,537.12,422.74
2018,8,30,15,30,768.0,114.0,4.2,19.7,573.0,485.29,380.54
2018,8,30,15,45,747.5,109.5,4.55,19.35,526.0,428.83,334.73
2018,8,30,16,0,727.0,105.0,4.9,19.0,479.0,374.92,289.26
2018,8,30,16,15,700.0,99.0,5.0,18.75,429.0,318.78,240.48
2018,8,30,16,30,673.0,93.0,5.1,18.5,379.0,264.91,192.82
2018,8,30,16,45,633.5,87.5,5.2,18.3,328.0,211.32,145.89
2018,8,30,17,0,594.0,82.0,5.3,18.1,277.0,161.93,103.97
2018,8,30,17,15,536.0,73.5,5.3,17.8,226.0,112.41,66.37
2018,8,30,17,30,478.0,65.0,5.3,17.5,175.0,69.69,40.53
2018,8,30,17,45,393.5,54.5,5.3,17.25,129.0,41.02,30.17
2018,8,30,18,0,309.0,44.0,5.3,17.0,83.0,33.72,23.09
2018,8,30,18,15,195.0,29.0,5.25,16.85,49.5,22.74,9.82
2018,8,30,18,30,81.0,14.0,5.2,16.7,16.0,13.76,0.0
2018,8,30,18,45,40.5,7.0,5.1,16.5,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.7,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,8,31,5,45,14.0,3.0,5.25,15.75,4.0,5.17,0.0
2018,8,31,6,0,28.0,6.0,5.4,15.9,8.0,14.82,0.0
2018,8,31,6,15,14.0,10.0,5.4,16.0,11.0,14.19,5.3
2018,8,31,6,30,0.0,14.0,5.4,16.1,14.0,13.5,5.59
2018,8,31,6,45,0.0,20.5,5.4,16.25,20.5,19.77,11.05
2018,8,31,7,0,0.0,27.0,5.4,16.4,27.0,26.05,16.46
2018,8,31,7,15,0.0,36.0,5.35,16.6,36.0,34.75,23.85
2018,8,31,7,30,0.0,45.0,5.3,16.8,45.0,43.46,31.15
2018,8,31,7,45,0.0,60.5,5.25,17.0,60.5,58.47,43.64
2018,8,31,8,0,0.0,76.0,5.2,17.2,76.0,73.49,55.98
2018,8,31,8,15,0.0,107.0,5.05,17.5,107.0,104.28,81.17
2018,8,31,8,30,0.0,138.0,4.9,17.8,138.0,135.47,106.28
2018,8,31,8,45,3.0,162.0,4.75,18.05,164.0,161.86,127.29
2018,8,31,9,0,6.0,186.0,4.6,18.3,190.0,188.49,148.23
2018,8,31,9,15,9.0,204.5,4.45,18.55,210.5,209.66,164.58
2018,8,31,9,30,12.0,223.0,4.3,18.8,231.0,230.97,180.88
2018,8,31,9,45,21.5,257.0,4.15,19.1,272.5,274.04,214.21
2018,8,31,10,0,31.0,291.0,4.0,19.4,314.0,326.13,253.9
2018,8,31,10,15,67.5,331.5,4.05,19.6,385.0,402.46,312.65
2018,8,31,10,30,104.0,372.0,4.1,19.8,456.0,479.69,370.82
2018,8,31,10,45,147.0,387.0,4.1,20.0,509.0,544.86,419.38
2018,8,31,11,0,190.0,402.0,4.1,20.2,562.0,601.22,460.87
2018,8,31,11,15,235.0,404.5,4.35,20.3,605.5,645.82,494.49
2018,8,31,11,30,280.0,407.0,4.6,20.4,649.0,697.4,533.13
2018,8,31,11,45,331.0,389.0,4.8,20.5,677.5,723.74,554.03
2018,8,31,12,0,382.0,371.0,5.0,20.6,706.0,748.36,573.79
2018,8,31,12,15,561.5,282.0,5.3,20.55,773.0,824.03,635.4
2018,8,31,12,30,741.0,193.0,5.6,20.5,840.0,888.97,686.21
2018,8,31,12,45,838.5,142.5,5.85,20.5,867.5,907.0,700.31
2018,8,31,13,0,936.0,92.0,6.1,20.5,895.0,917.94,709.7
2018,8,31,13,15,867.5,125.0,6.35,20.35,857.5,868.13,675.91
2018,8,31,13,30,799.0,158.0,6.6,20.2,820.0,821.09,643.81
2018,8,31,13,45,720.5,185.5,6.85,20.1,769.0,759.8,600.34
2018,8,31,14,0,642.0,213.0,7.1,20.0,718.0,699.86,554.56
2018,8,31,14,15,772.5,150.0,7.25,19.8,733.5,704.72,562.05
2018,8,31,14,30,903.0,87.0,7.4,19.6,749.0,697.63,559.13
2018,8,31,14,45,838.5,105.5,7.55,19.4,695.5,634.67,509.7
2018,8,31,15,0,774.0,124.0,7.7,19.2,642.0,574.56,461.37
2018,8,31,15,15,574.0,172.5,7.7,19.2,542.5,473.32,378.59
2018,8,31,15,30,374.0,221.0,7.7,19.2,443.0,390.05,310.15
2018,8,31,15,45,538.0,160.0,7.75,18.8,450.5,382.33,302.71
2018,8,31,16,0,702.0,99.0,7.8,18.4,458.0,357.28,278.24
2018,8,31,16,15,669.5,96.0,7.75,18.1,409.5,303.57,230.62
2018,8,31,16,30,637.0,93.0,7.7,17.8,361.0,252.75,185.05
2018,8,31,16,45,535.5,93.5,7.65,17.55,298.0,193.74,135.73
2018,8,31,17,0,434.0,94.0,7.6,17.3,235.0,145.87,97.98
2018,8,31,17,15,505.0,72.5,7.5,17.0,207.5,106.45,63.21
2018,8,31,17,30,576.0,51.0,7.4,16.7,180.0,58.81,30.07
2018,8,31,17,45,490.5,43.5,7.3,16.4,133.0,31.21,21.66
2018,8,31,18,0,405.0,36.0,7.2,16.1,86.0,27.42,17.69
2018,8,31,18,15,263.5,25.0,7.05,15.95,51.5,19.95,6.69
2018,8,31,18,30,122.0,14.0,6.9,15.8,17.0,13.76,0.0
2018,8,31,18,45,61.0,7.0,6.75,15.7,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,6.45,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.15,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,5,45,73.5,9.0,3.45,15.35,13.0,20.42,0.0
2018,9,1,6,0,147.0,18.0,3.4,15.5,26.0,55.98,2.04
2018,9,1,6,15,97.5,16.0,3.3,15.7,24.0,49.88,31.3
2018,9,1,6,30,48.0,14.0,3.2,15.9,22.0,32.0,20.09
2018,9,1,6,45,24.0,18.5,3.1,16.1,22.5,28.3,18.03
2018,9,1,7,0,0.0,23.0,3.0,16.3,23.0,22.19,13.21
2018,9,1,7,15,0.0,30.0,2.9,16.5,30.0,28.95,18.97
2018,9,1,7,30,0.0,37.0,2.8,16.7,37.0,35.72,24.66
2018,9,1,7,45,0.0,48.5,2.65,16.9,48.5,46.85,33.93
2018,9,1,8,0,0.0,60.0,2.5,17.1,60.0,57.99,43.09
2018,9,1,8,15,0.0,81.0,2.55,17.3,81.0,78.34,59.77
2018,9,1,8,30,0.0,102.0,2.6,17.5,102.0,99.08,76.55
2018,9,1,8,45,0.0,119.0,2.6,17.75,119.0,115.98,89.97
2018,9,1,9,0,0.0,136.0,2.6,18.0,136.0,132.91,103.28
2018,9,1,9,15,0.5,150.0,2.8,18.15,150.5,147.23,114.46
2018,9,1,9,30,1.0,164.0,3.0,18.3,165.0,161.59,125.61
2018,9,1,9,45,3.0,175.0,3.15,18.5,177.5,174.26,135.39
2018,9,1,10,0,5.0,186.0,3.3,18.7,190.0,187.0,145.21
2018,9,1,10,15,7.0,203.0,3.45,18.8,208.5,205.85,159.83
2018,9,1,10,30,9.0,220.0,3.6,18.9,227.0,224.72,174.39
2018,9,1,10,45,13.0,251.0,3.75,19.0,261.5,259.6,201.39
2018,9,1,11,0,17.0,282.0,3.9,19.1,296.0,294.51,228.14
2018,9,1,11,15,17.5,288.0,4.1,19.2,303.0,300.71,232.66
2018,9,1,11,30,18.0,294.0,4.3,19.3,310.0,306.83,237.26
2018,9,1,11,45,19.0,302.0,4.45,19.35,318.5,315.33,243.76
2018,9,1,12,0,20.0,310.0,4.6,19.4,327.0,323.71,250.19
2018,9,1,12,15,22.5,318.5,4.75,19.45,338.0,333.83,258.05
2018,9,1,12,30,25.0,327.0,4.9,19.5,349.0,349.29,270.01
2018,9,1,12,45,23.5,318.0,5.05,19.5,338.5,332.42,257.25
2018,9,1,13,0,22.0,309.0,5.2,19.5,328.0,321.15,248.82
2018,9,1,13,15,23.5,309.0,5.3,19.5,329.0,321.32,249.26
2018,9,1,13,30,25.0,309.0,5.4,19.5,330.0,324.33,251.88
2018,9,1,13,45,80.0,279.0,5.55,19.45,342.5,336.16,263.49
2018,9,1,14,0,135.0,249.0,5.7,19.4,355.0,346.62,273.78
2018,9,1,14,15,479.0,192.5,5.75,19.3,545.5,534.85,427.15
2018,9,1,14,30,823.0,136.0,5.8,19.2,736.0,689.32,548.33
2018,9,1,14,45,810.0,133.0,5.9,19.1,698.0,640.66,510.18
2018,9,1,15,0,797.0,130.0,6.0,19.0,660.0,591.25,471.33
2018,9,1,15,15,687.5,138.0,6.0,19.0,573.5,499.06,397.67
2018,9,1,15,30,578.0,146.0,6.0,19.0,487.0,417.23,331.25
2018,9,1,15,45,386.0,154.5,6.15,18.65,374.0,310.0,245.03
2018,9,1,16,0,194.0,163.0,6.3,18.3,261.0,224.08,176.25
2018,9,1,16,15,280.5,143.5,6.25,18.0,269.0,221.63,171.6
2018,9,1,16,30,367.0,124.0,6.2,17.7,277.0,207.11,155.28
2018,9,1,16,45,394.0,110.0,6.2,17.45,254.0,177.11,127.09
2018,9,1,17,0,421.0,96.0,6.2,17.2,231.0,143.89,96.79
2018,9,1,17,15,340.0,86.0,6.15,16.9,182.0,101.02,65.61
2018,9,1,17,30,259.0,76.0,6.1,16.6,133.0,67.42,45.37
2018,9,1,17,45,173.0,58.5,6.05,16.25,92.0,47.05,35.43
2018,9,1,18,0,87.0,41.0,6.0,15.9,51.0,33.61,22.81
2018,9,1,18,15,50.0,24.5,5.95,15.75,29.5,21.6,5.75
2018,9,1,18,30,13.0,8.0,5.9,15.6,8.0,7.86,0.0
2018,9,1,18,45,6.5,4.0,5.85,15.45,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,5,45,7.0,5.0,2.35,14.7,5.5,6.01,0.0
2018,9,2,6,0,14.0,10.0,2.3,14.9,11.0,13.5,0.0
2018,9,2,6,15,7.0,20.5,2.25,15.15,21.0,21.8,11.45
2018,9,2,6,30,0.0,31.0,2.2,15.4,31.0,29.93,19.31
2018,9,2,6,45,7.5,47.5,2.2,15.65,49.5,48.87,35.54
2018,9,2,7,0,15.0,64.0,2.2,15.9,68.0,71.22,54.65
2018,9,2,7,15,7.5,78.5,2.15,16.2,80.5,80.58,62.58
2018,9,2,7,30,0.0,93.0,2.1,16.5,93.0,91.35,71.35
2018,9,2,7,45,1.5,115.0,2.1,16.8,115.5,114.42,90.21
2018,9,2,8,0,3.0,137.0,2.1,17.1,138.0,137.62,108.85
2018,9,2,8,15,10.0,163.0,2.05,17.35,168.0,168.83,133.84
2018,9,2,8,30,17.0,189.0,2.0,17.6,198.0,200.59,158.87
2018,9,2,8,45,17.5,203.0,1.95,17.85,213.0,215.36,169.87
2018,9,2,9,0,18.0,217.0,1.9,18.1,228.0,230.15,180.82
2018,9,2,9,15,20.0,234.0,1.9,18.35,247.0,249.28,195.15
2018,9,2,9,30,22.0,251.0,1.9,18.6,266.0,268.47,209.37
2018,9,2,9,45,26.0,269.5,1.9,18.85,288.0,299.2,232.36
2018,9,2,10,0,30.0,288.0,1.9,19.1,310.0,322.18,249.18
2018,9,2,10,15,30.0,299.0,1.9,19.3,322.0,333.48,257.0
2018,9,2,10,30,30.0,310.0,1.9,19.5,334.0,344.63,264.75
2018,9,2,10,45,39.5,335.0,1.9,19.65,367.5,379.37,290.46
2018,9,2,11,0,49.0,360.0,1.9,19.8,401.0,413.98,315.68
2018,9,2,11,15,43.5,357.0,1.95,19.95,394.0,404.54,308.04
2018,9,2,11,30,38.0,354.0,2.0,20.1,387.0,394.97,300.58
2018,9,2,11,45,48.5,370.5,2.1,20.2,412.5,420.73,319.91
2018,9,2,12,0,59.0,387.0,2.2,20.3,438.0,446.0,338.62
2018,9,2,12,15,118.0,387.0,2.35,20.35,489.0,505.18,384.05
2018,9,2,12,30,177.0,387.0,2.5,20.4,540.0,555.23,422.24
2018,9,2,12,45,169.5,389.0,2.65,20.4,534.5,545.09,414.85
2018,9,2,13,0,162.0,391.0,2.8,20.4,529.0,534.55,407.5
2018,9,2,13,15,118.0,382.5,2.95,20.35,482.0,482.34,368.68
2018,9,2,13,30,74.0,374.0,3.1,20.3,435.0,428.76,328.52
2018,9,2,13,45,97.0,336.0,3.3,20.2,413.5,405.33,312.92
2018,9,2,14,0,120.0,298.0,3.5,20.1,392.0,382.88,297.62
2018,9,2,14,15,306.0,247.0,3.65,19.95,472.5,460.49,361.79
2018,9,2,14,30,492.0,196.0,3.8,19.8,553.0,522.55,412.13
2018,9,2,14,45,299.5,216.5,3.95,19.65,430.5,397.14,313.49
2018,9,2,15,0,107.0,237.0,4.1,19.5,308.0,289.57,227.49
2018,9,2,15,15,73.5,233.5,4.1,19.5,280.5,261.8,205.63
2018,9,2,15,30,40.0,230.0,4.1,19.5,253.0,237.32,186.31
2018,9,2,15,45,59.0,213.5,4.25,19.1,244.5,226.57,178.41
2018,9,2,16,0,78.0,197.0,4.4,18.7,236.0,213.77,168.4
2018,9,2,16,15,93.0,180.5,4.4,18.4,222.0,197.56,155.06
2018,9,2,16,30,108.0,164.0,4.4,18.1,208.0,177.63,138.22
2018,9,2,16,45,148.5,140.0,4.4,17.8,192.0,156.49,119.0
2018,9,2,17,0,189.0,116.0,4.4,17.5,176.0,128.25,93.58
2018,9,2,17,15,203.5,95.5,4.35,17.15,149.0,98.6,69.11
2018,9,2,17,30,218.0,75.0,4.3,16.8,122.0,67.53,46.74
2018,9,2,17,45,164.0,58.0,4.25,16.45,87.5,46.66,35.0
2018,9,2,18,0,110.0,41.0,4.2,16.1,53.0,33.59,22.59
2018,9,2,18,15,61.5,24.5,4.15,15.9,30.5,20.46,2.48
2018,9,2,18,30,13.0,8.0,4.1,15.7,8.0,7.86,0.0
2018,9,2,18,45,6.5,4.0,4.05,15.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.45,14.6,4.0,4.63,0.0
2018,9,3,6,0,9.0,8.0,1.4,14.8,8.0,10.21,0.0
2018,9,3,6,15,4.5,15.5,1.4,15.0,15.5,16.26,7.06
2018,9,3,6,30,0.0,23.0,1.4,15.2,23.0,22.19,12.88
2018,9,3,6,45,0.0,36.0,1.4,15.45,36.0,34.76,23.77
2018,9,3,7,0,0.0,49.0,1.4,15.7,49.0,47.34,34.59
2018,9,3,7,15,0.0,63.5,1.4,15.9,63.5,61.46,46.55
2018,9,3,7,30,0.0,78.0,1.4,16.1,78.0,75.87,58.54
2018,9,3,7,45,0.0,96.5,1.4,16.35,96.5,94.39,73.73
2018,9,3,8,0,0.0,115.0,1.4,16.6,115.0,112.91,88.67
2018,9,3,8,15,3.5,143.5,1.4,16.8,145.5,144.14,113.83
2018,9,3,8,30,7.0,172.0,1.4,17.0,176.0,175.71,138.82
2018,9,3,8,45,12.5,195.5,1.45,17.25,203.0,203.83,160.74
2018,9,3,9,0,18.0,219.0,1.5,17.5,230.0,232.3,182.68
2018,9,3,9,15,24.0,241.0,1.55,17.75,257.0,259.91,203.7
2018,9,3,9,30,30.0,263.0,1.6,18.0,284.0,296.06,231.02
2018,9,3,9,45,47.0,295.0,1.6,18.2,329.5,345.09,268.08
2018,9,3,10,0,64.0,327.0,1.6,18.4,375.0,394.68,304.83
2018,9,3,10,15,97.0,352.5,1.65,18.6,428.0,452.17,347.58
2018,9,3,10,30,130.0,378.0,1.7,18.8,481.0,519.2,396.32
2018,9,3,10,45,164.0,390.0,1.8,19.0,524.0,563.8,428.65
2018,9,3,11,0,198.0,402.0,1.9,19.2,567.0,608.27,460.71
2018,9,3,11,15,182.5,409.5,1.95,19.3,563.5,600.39,453.92
2018,9,3,11,30,167.0,417.0,2.0,19.4,560.0,591.61,446.95
2018,9,3,11,45,192.5,419.0,2.1,19.5,585.0,615.1,464.6
2018,9,3,12,0,218.0,421.0,2.2,19.6,610.0,637.46,481.16
2018,9,3,12,15,257.0,412.5,2.25,19.65,635.0,666.43,502.66
2018,9,3,12,30,296.0,404.0,2.3,19.7,660.0,686.52,517.9
2018,9,3,12,45,304.5,397.0,2.4,19.75,657.5,678.53,512.94
2018,9,3,13,0,313.0,390.0,2.5,19.8,655.0,669.11,507.15
2018,9,3,13,15,265.5,390.5,2.6,19.8,612.0,618.49,470.55
2018,9,3,13,30,218.0,391.0,2.7,19.8,569.0,566.15,432.5
2018,9,3,13,45,230.0,363.5,2.85,19.75,546.5,538.94,414.39
2018,9,3,14,0,242.0,336.0,3.0,19.7,524.0,512.74,396.49
2018,9,3,14,15,511.5,238.5,3.15,19.55,614.5,598.75,467.17
2018,9,3,14,30,781.0,141.0,3.3,19.4,705.0,661.15,517.75
2018,9,3,14,45,766.5,138.0,3.4,19.25,667.0,613.31,481.47
2018,9,3,15,0,752.0,135.0,3.5,19.1,629.0,563.92,443.73
2018,9,3,15,15,733.5,131.0,3.5,19.1,586.0,511.93,402.48
2018,9,3,15,30,715.0,127.0,3.5,19.1,543.0,460.34,360.48
2018,9,3,15,45,690.0,122.5,3.7,18.65,496.0,406.2,316.24
2018,9,3,16,0,665.0,118.0,3.9,18.2,449.0,353.69,271.95
2018,9,3,16,15,632.5,111.5,3.9,18.0,399.0,298.87,224.58
2018,9,3,16,30,600.0,105.0,3.9,17.8,349.0,247.07,179.25
2018,9,3,16,45,556.0,97.0,3.9,17.55,298.5,194.88,134.47
2018,9,3,17,0,512.0,89.0,3.9,17.3,248.0,147.55,95.52
2018,9,3,17,15,451.0,78.5,3.85,17.0,199.0,101.0,61.6
2018,9,3,17,30,390.0,68.0,3.8,16.7,150.0,61.72,39.38
2018,9,3,17,45,305.5,53.5,3.75,16.45,106.5,40.37,29.47
2018,9,3,18,0,221.0,39.0,3.7,16.2,63.0,30.18,19.51
2018,9,3,18,15,122.5,23.0,3.6,16.05,35.0,18.15,0.0
2018,9,3,18,30,24.0,7.0,3.5,15.9,7.0,6.88,0.0
2018,9,3,18,45,12.0,3.5,3.35,15.75,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,4,5,45,2.0,3.0,1.8,14.9,3.0,3.26,0.0
2018,9,4,6,0,4.0,6.0,1.8,15.1,6.0,6.66,0.0
2018,9,4,6,15,28.5,15.5,1.85,15.35,19.5,24.25,12.51
2018,9,4,6,30,53.0,25.0,1.9,15.6,33.0,46.87,32.22
2018,9,4,6,45,42.0,33.0,1.9,15.9,41.0,50.77,36.7
2018,9,4,7,0,31.0,41.0,1.9,16.2,49.0,53.48,39.64
2018,9,4,7,15,15.5,51.5,1.85,16.4,55.5,58.32,43.91
2018,9,4,7,30,0.0,62.0,1.8,16.6,62.0,59.92,45.07
2018,9,4,7,45,0.0,80.5,1.75,16.85,80.5,78.08,60.08
2018,9,4,8,0,0.0,99.0,1.7,17.1,99.0,96.55,75.09
2018,9,4,8,15,0.0,116.0,1.65,17.4,116.0,113.52,88.63
2018,9,4,8,30,0.0,133.0,1.6,17.7,133.0,130.49,101.98
2018,9,4,8,45,2.0,154.5,1.55,17.95,155.5,153.58,120.16
2018,9,4,9,0,4.0,176.0,1.5,18.2,178.0,176.81,138.18
2018,9,4,9,15,11.0,207.0,1.45,18.5,214.0,214.04,167.11
2018,9,4,9,30,18.0,238.0,1.4,18.8,250.0,251.7,195.81
2018,9,4,9,45,21.5,257.0,1.4,19.05,272.5,274.2,212.44
2018,9,4,10,0,25.0,276.0,1.4,19.3,295.0,296.78,229.02
2018,9,4,10,15,38.5,304.5,1.4,19.55,334.5,347.24,266.71
2018,9,4,10,30,52.0,333.0,1.4,19.8,374.0,389.65,297.67
2018,9,4,10,45,96.0,365.0,1.4,20.0,443.5,464.38,352.89
2018,9,4,11,0,140.0,397.0,1.4,20.2,513.0,547.96,412.69
2018,9,4,11,15,148.5,406.5,1.5,20.35,531.5,564.78,424.08
2018,9,4,11,30,157.0,416.0,1.6,20.5,550.0,580.89,435.52
2018,9,4,11,45,159.5,420.0,1.65,20.65,557.0,584.75,437.98
2018,9,4,12,0,162.0,424.0,1.7,20.8,564.0,587.84,440.04
2018,9,4,12,15,149.5,423.0,1.9,20.85,552.0,571.11,428.67
2018,9,4,12,30,137.0,422.0,2.1,20.9,540.0,554.09,417.07
2018,9,4,12,45,130.0,415.0,2.25,21.0,526.0,535.74,404.36
2018,9,4,13,0,123.0,408.0,2.4,21.1,512.0,517.24,391.45
2018,9,4,13,15,104.0,393.0,2.6,21.05,479.5,476.53,362.33
2018,9,4,13,30,85.0,378.0,2.8,21.0,447.0,441.4,336.93
2018,9,4,13,45,131.0,343.0,3.05,20.95,446.0,441.15,339.33
2018,9,4,14,0,177.0,308.0,3.3,20.9,445.0,434.35,336.49
2018,9,4,14,15,511.5,210.0,3.5,20.75,582.0,569.45,445.56
2018,9,4,14,30,846.0,112.0,3.7,20.6,719.0,673.22,526.97
2018,9,4,14,45,832.5,110.0,3.9,20.4,680.5,624.26,489.85
2018,9,4,15,0,819.0,108.0,4.1,20.2,642.0,574.53,451.88
2018,9,4,15,15,762.5,112.5,4.1,20.2,583.0,508.08,399.18
2018,9,4,15,30,706.0,117.0,4.1,20.2,524.0,444.07,347.41
2018,9,4,15,45,530.0,128.5,4.25,19.75,419.5,342.3,266.75
2018,9,4,16,0,354.0,140.0,4.4,19.3,315.0,257.86,199.65
2018,9,4,16,15,263.0,137.0,4.4,18.95,259.0,207.1,158.69
2018,9,4,16,30,172.0,134.0,4.4,18.6,203.0,166.8,127.1
2018,9,4,16,45,175.0,120.0,4.4,18.25,181.5,140.8,104.8
2018,9,4,17,0,178.0,106.0,4.4,17.9,160.0,116.62,84.28
2018,9,4,17,15,156.0,90.0,4.35,17.5,131.0,88.4,62.62
2018,9,4,17,30,134.0,74.0,4.3,17.1,102.0,65.78,47.43
2018,9,4,17,45,84.0,54.5,4.3,16.75,70.5,46.47,34.62
2018,9,4,18,0,34.0,35.0,4.3,16.4,39.0,31.92,20.63
2018,9,4,18,15,21.5,20.0,4.15,16.2,22.0,17.75,0.0
2018,9,4,18,30,9.0,5.0,4.0,16.0,5.0,4.91,0.0
2018,9,4,18,45,4.5,2.5,3.9,15.85,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.7,14.45,2.0,1.97,0.0
2018,9,5,6,0,0.0,4.0,1.6,14.6,4.0,3.85,0.0
2018,9,5,6,15,0.0,8.5,1.5,14.8,8.5,8.19,0.7
2018,9,5,6,30,0.0,13.0,1.4,15.0,13.0,12.53,4.8
2018,9,5,6,45,0.0,19.0,1.35,15.25,19.0,18.32,9.89
2018,9,5,7,0,0.0,25.0,1.3,15.5,25.0,24.12,14.93
2018,9,5,7,15,0.0,28.5,1.25,15.75,28.5,27.5,17.84
2018,9,5,7,30,0.0,32.0,1.2,16.0,32.0,30.89,20.68
2018,9,5,7,45,0.0,45.0,1.15,16.25,45.0,43.46,31.22
2018,9,5,8,0,0.0,58.0,1.1,16.5,58.0,56.05,41.63
2018,9,5,8,15,0.0,78.5,1.2,16.8,78.5,75.92,57.91
2018,9,5,8,30,0.0,99.0,1.3,17.1,99.0,96.12,74.23
2018,9,5,8,45,0.0,108.5,1.4,17.35,108.5,105.5,81.54
2018,9,5,9,0,0.0,118.0,1.5,17.6,118.0,114.89,88.82
2018,9,5,9,15,0.5,134.5,1.7,17.8,135.0,131.71,102.09
2018,9,5,9,30,1.0,151.0,1.9,18.0,152.0,148.58,115.27
2018,9,5,9,45,4.0,178.0,2.1,18.25,181.0,178.23,138.58
2018,9,5,10,0,7.0,205.0,2.3,18.5,210.0,208.06,161.75
2018,9,5,10,15,13.0,239.0,2.45,18.6,249.0,247.87,192.65
2018,9,5,10,30,19.0,273.0,2.6,18.7,288.0,287.86,223.32
2018,9,5,10,45,26.0,301.0,2.8,18.8,322.0,330.92,256.11
2018,9,5,11,0,33.0,329.0,3.0,18.9,356.0,366.24,282.76
2018,9,5,11,15,32.5,332.0,3.1,18.95,359.0,367.98,283.75
2018,9,5,11,30,32.0,335.0,3.2,19.0,362.0,369.56,284.8
2018,9,5,11,45,32.0,339.5,3.3,19.05,367.0,373.01,287.31
2018,9,5,12,0,32.0,344.0,3.4,19.1,372.0,376.26,289.71
2018,9,5,12,15,30.5,339.5,3.5,19.05,366.0,368.71,284.1
2018,9,5,12,30,29.0,335.0,3.6,19.0,360.0,361.11,278.51
2018,9,5,12,45,27.5,327.5,3.75,18.95,351.0,350.45,270.68
2018,9,5,13,0,26.0,320.0,3.9,18.9,342.0,339.82,262.87
2018,9,5,13,15,87.5,304.0,4.0,18.8,375.5,377.62,294.47
2018,9,5,13,30,149.0,288.0,4.1,18.7,409.0,407.18,319.34
2018,9,5,13,45,86.0,283.5,4.25,18.6,353.0,347.39,271.95
2018,9,5,14,0,23.0,279.0,4.4,18.5,297.0,287.49,224.25
2018,9,5,14,15,18.0,254.0,4.45,18.35,267.5,258.35,202.0
2018,9,5,14,30,13.0,229.0,4.5,18.2,238.0,229.73,179.9
2018,9,5,14,45,13.5,224.0,4.6,18.0,233.0,224.18,176.08
2018,9,5,15,0,14.0,219.0,4.7,17.8,228.0,218.52,172.11
2018,9,5,15,15,16.0,210.5,4.7,17.8,220.0,210.18,165.86
2018,9,5,15,30,18.0,202.0,4.7,17.8,212.0,201.58,159.35
2018,9,5,15,45,21.5,190.5,4.85,17.4,201.5,190.5,151.05
2018,9,5,16,0,25.0,179.0,5.0,17.0,191.0,178.97,142.21
2018,9,5,16,15,38.5,163.5,5.0,16.75,180.0,164.57,130.49
2018,9,5,16,30,52.0,148.0,5.0,16.5,169.0,150.19,118.38
2018,9,5,16,45,62.5,131.0,5.0,16.25,152.5,132.37,103.16
2018,9,5,17,0,73.0,114.0,5.0,16.0,136.0,113.3,86.78
2018,9,5,17,15,62.5,92.0,4.95,15.75,108.0,87.48,65.93
2018,9,5,17,30,52.0,70.0,4.9,15.5,80.0,63.27,46.96
2018,9,5,17,45,39.0,49.5,4.85,15.25,56.0,44.7,33.21
2018,9,5,18,0,26.0,29.0,4.8,15.0,32.0,27.06,16.41
2018,9,5,18,15,17.0,16.5,4.75,14.85,18.0,15.55,0.0
2018,9,5,18,30,8.0,4.0,4.7,14.7,4.0,3.93,0.0
2018,9,5,18,45,4.0,2.0,4.6,14.6,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.6,13.55,1.5,1.47,0.0
2018,9,6,6,0,0.0,3.0,2.5,13.7,3.0,2.89,0.0
2018,9,6,6,15,0.0,6.5,2.4,13.85,6.5,6.26,0.0
2018,9,6,6,30,0.0,10.0,2.3,14.0,10.0,9.64,2.39
2018,9,6,6,45,0.0,15.0,2.25,14.2,15.0,14.46,6.64
2018,9,6,7,0,0.0,20.0,2.2,14.4,20.0,19.29,10.86
2018,9,6,7,15,0.0,29.0,2.2,14.65,29.0,27.99,18.32
2018,9,6,7,30,0.0,38.0,2.2,14.9,38.0,36.69,25.7
2018,9,6,7,45,0.0,46.0,2.15,15.2,46.0,44.43,32.16
2018,9,6,8,0,0.0,54.0,2.1,15.5,54.0,52.18,38.54
2018,9,6,8,15,0.0,88.0,2.25,15.8,88.0,85.24,65.94
2018,9,6,8,30,0.0,122.0,2.4,16.1,122.0,119.34,93.7
2018,9,6,8,45,1.5,148.5,2.5,16.45,149.5,147.13,115.91
2018,9,6,9,0,3.0,175.0,2.6,16.8,177.0,175.09,137.95
2018,9,6,9,15,8.5,199.5,2.8,17.1,205.0,204.35,160.98
2018,9,6,9,30,14.0,224.0,3.0,17.4,233.0,233.93,184.02
2018,9,6,9,45,13.5,231.5,3.2,17.65,241.0,241.03,189.02
2018,9,6,10,0,13.0,239.0,3.4,17.9,249.0,248.08,194.05
2018,9,6,10,15,12.5,241.0,3.6,18.1,250.5,249.48,194.73
2018,9,6,10,30,12.0,243.0,3.8,18.3,252.0,250.86,195.44
2018,9,6,10,45,15.5,264.5,3.95,18.45,277.0,275.72,214.59
2018,9,6,11,0,19.0,286.0,4.1,18.6,302.0,300.54,233.55
2018,9,6,11,15,20.5,295.5,4.2,18.75,313.0,311.2,241.48
2018,9,6,11,30,22.0,305.0,4.3,18.9,324.0,321.76,249.4
2018,9,6,11,45,36.5,336.5,4.4,19.0,368.0,374.15,289.73
2018,9,6,12,0,51.0,368.0,4.5,19.1,412.0,418.79,323.72
2018,9,6,12,15,57.5,376.0,4.5,19.15,425.5,431.05,332.93
2018,9,6,12,30,64.0,384.0,4.5,19.2,439.0,442.8,341.86
2018,9,6,12,45,59.5,376.5,4.5,19.3,427.0,428.44,330.86
2018,9,6,13,0,55.0,369.0,4.5,19.4,415.0,414.13,320.0
2018,9,6,13,15,61.0,366.0,4.55,19.45,416.0,413.18,319.74
2018,9,6,13,30,67.0,363.0,4.6,19.5,417.0,411.66,319.03
2018,9,6,13,45,127.0,333.0,4.65,19.5,431.5,427.58,333.51
2018,9,6,14,0,187.0,303.0,4.7,19.5,446.0,435.84,341.88
2018,9,6,14,15,542.5,196.0,4.7,19.5,586.0,575.37,455.71
2018,9,6,14,30,898.0,89.0,4.7,19.5,726.0,679.07,537.81
2018,9,6,14,45,886.5,87.5,4.7,19.45,687.5,630.03,499.13
2018,9,6,15,0,875.0,86.0,4.7,19.4,649.0,579.89,459.39
2018,9,6,15,15,859.5,83.5,4.7,19.4,605.0,525.85,415.52
2018,9,6,15,30,844.0,81.0,4.7,19.4,561.0,471.61,370.27
2018,9,6,15,45,823.0,78.5,4.75,19.15,512.5,413.28,321.0
2018,9,6,16,0,802.0,76.0,4.8,18.9,464.0,357.52,272.34
2018,9,6,16,15,772.0,73.0,4.85,18.65,412.5,299.81,221.25
2018,9,6,16,30,742.0,70.0,4.9,18.4,361.0,244.63,171.79
2018,9,6,16,45,700.0,65.5,4.9,18.15,308.5,188.62,122.88
2018,9,6,17,0,658.0,61.0,4.9,17.9,256.0,134.69,78.47
2018,9,6,17,15,595.5,55.0,4.9,17.55,204.5,84.76,43.92
2018,9,6,17,30,533.0,49.0,4.9,17.2,153.0,42.1,24.8
2018,9,6,17,45,396.5,39.5,4.85,16.85,103.5,29.31,19.65
2018,9,6,18,0,260.0,30.0,4.8,16.5,54.0,23.51,13.03
2018,9,6,18,15,145.0,17.0,4.8,16.3,29.0,13.65,0.0
2018,9,6,18,30,30.0,4.0,4.8,16.1,4.0,3.93,0.0
2018,9,6,18,45,15.0,2.0,4.75,15.9,2.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,5,45,5.5,2.0,2.85,13.9,2.0,0.0,0.0
2018,9,7,6,0,11.0,4.0,2.8,14.1,4.0,6.17,0.0
2018,9,7,6,15,5.5,9.0,2.8,14.35,9.0,10.17,1.89
2018,9,7,6,30,0.0,14.0,2.8,14.6,14.0,13.5,5.57
2018,9,7,6,45,0.0,21.0,2.85,14.9,21.0,20.26,11.49
2018,9,7,7,0,0.0,28.0,2.9,15.2,28.0,27.02,17.37
2018,9,7,7,15,0.0,37.0,2.9,15.5,37.0,35.72,24.81
2018,9,7,7,30,0.0,46.0,2.9,15.8,46.0,44.43,32.15
2018,9,7,7,45,0.0,55.5,2.9,16.15,55.5,53.62,39.77
2018,9,7,8,0,0.0,65.0,2.9,16.5,65.0,62.83,47.29
2018,9,7,8,15,0.0,90.0,2.95,16.8,90.0,87.26,67.36
2018,9,7,8,30,0.0,115.0,3.0,17.1,115.0,112.26,87.59
2018,9,7,8,45,1.5,144.5,3.0,17.4,145.5,143.07,112.3
2018,9,7,9,0,3.0,174.0,3.0,17.7,176.0,174.1,136.81
2018,9,7,9,15,5.0,187.5,3.05,18.0,191.0,189.21,148.37
2018,9,7,9,30,7.0,201.0,3.1,18.3,206.0,204.43,159.96
2018,9,7,9,45,9.0,214.5,3.15,18.55,221.0,219.73,171.58
2018,9,7,10,0,11.0,228.0,3.2,18.8,236.0,235.08,183.17
2018,9,7,10,15,16.0,254.0,3.25,19.0,266.0,265.96,206.9
2018,9,7,10,30,21.0,280.0,3.3,19.2,296.0,296.92,230.43
2018,9,7,10,45,31.0,309.5,3.35,19.45,334.5,344.67,266.66
2018,9,7,11,0,41.0,339.0,3.4,19.7,373.0,384.42,296.36
2018,9,7,11,15,46.0,353.5,3.5,19.8,392.0,403.39,310.36
2018,9,7,11,30,51.0,368.0,3.6,19.9,411.0,422.05,324.19
2018,9,7,11,45,55.5,375.5,3.7,20.05,422.5,432.56,331.9
2018,9,7,12,0,60.0,383.0,3.8,20.2,434.0,442.69,339.39
2018,9,7,12,15,87.0,396.5,4.0,20.25,470.5,479.21,367.56
2018,9,7,12,30,114.0,410.0,4.2,20.3,507.0,520.43,398.86
2018,9,7,12,45,108.0,404.0,4.45,20.4,495.0,499.14,383.33
2018,9,7,13,0,102.0,398.0,4.7,20.5,483.0,483.72,372.3
2018,9,7,13,15,102.5,376.5,4.9,20.45,460.5,458.14,354.03
2018,9,7,13,30,103.0,355.0,5.1,20.4,438.0,432.47,335.53
2018,9,7,13,45,143.5,327.0,5.35,20.35,438.5,434.04,338.84
2018,9,7,14,0,184.0,299.0,5.6,20.3,439.0,429.19,337.01
2018,9,7,14,15,547.0,194.5,5.8,20.2,585.5,575.3,457.16
2018,9,7,14,30,910.0,90.0,6.0,20.1,732.0,684.86,545.23
2018,9,7,14,45,898.5,88.5,6.15,20.0,693.0,635.24,506.18
2018,9,7,15,0,887.0,87.0,6.3,19.9,654.0,584.48,465.75
2018,9,7,15,15,871.5,84.0,6.3,19.9,609.0,529.34,420.35
2018,9,7,15,30,856.0,81.0,6.3,19.9,564.0,473.99,373.58
2018,9,7,15,45,834.5,78.5,6.45,19.6,515.0,414.85,323.16
2018,9,7,16,0,813.0,76.0,6.6,19.3,466.0,358.3,273.4
2018,9,7,16,15,783.5,72.5,6.6,19.0,414.0,299.71,221.08
2018,9,7,16,30,754.0,69.0,6.6,18.7,362.0,243.61,170.5
2018,9,7,16,45,697.5,66.0,6.55,18.45,306.0,185.78,120.52
2018,9,7,17,0,641.0,63.0,6.5,18.2,250.0,131.59,76.7
2018,9,7,17,15,527.5,58.5,6.4,17.8,191.5,80.82,43.63
2018,9,7,17,30,414.0,54.0,6.3,17.4,133.0,43.42,32.36
2018,9,7,17,45,255.0,39.0,6.15,17.05,83.0,29.27,19.52
2018,9,7,18,0,96.0,24.0,6.0,16.7,33.0,20.2,9.94
2018,9,7,18,15,61.0,14.0,5.85,16.5,18.5,13.76,0.0
2018,9,7,18,30,26.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,9,7,18,45,13.0,2.0,5.55,16.1,2.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,8,5,45,101.5,9.0,4.75,14.7,13.0,0.0,0.0
2018,9,8,6,0,203.0,18.0,4.8,14.9,26.0,58.72,0.0
2018,9,8,6,15,348.5,27.0,4.85,15.2,65.5,132.02,82.0
2018,9,8,6,30,494.0,36.0,4.9,15.5,105.0,206.85,152.37
2018,9,8,6,45,486.5,48.0,4.95,15.8,140.0,244.74,190.74
2018,9,8,7,0,479.0,60.0,5.0,16.1,175.0,281.31,226.14
2018,9,8,7,15,391.5,87.5,5.0,16.35,196.5,293.16,239.41
2018,9,8,7,30,304.0,115.0,5.0,16.6,218.0,290.71,238.76
2018,9,8,7,45,286.0,141.5,4.95,16.85,251.0,324.24,266.32
2018,9,8,8,0,268.0,168.0,4.9,17.1,284.0,355.23,290.75
2018,9,8,8,15,315.5,181.0,4.9,17.35,333.5,411.9,336.25
2018,9,8,8,30,363.0,194.0,4.9,17.6,383.0,471.79,383.38
2018,9,8,8,45,415.5,199.0,4.9,17.85,434.5,537.83,434.45
2018,9,8,9,0,468.0,204.0,4.9,18.1,486.0,598.33,480.48
2018,9,8,9,15,639.0,160.0,4.9,18.3,573.0,707.1,565.27
2018,9,8,9,30,810.0,116.0,4.9,18.5,660.0,816.97,644.37
2018,9,8,9,45,861.5,102.0,4.95,18.7,708.5,860.79,673.95
2018,9,8,10,0,913.0,88.0,5.0,18.9,757.0,909.1,706.85
2018,9,8,10,15,921.0,89.5,5.05,19.05,786.5,934.04,723.05
2018,9,8,10,30,929.0,91.0,5.1,19.2,816.0,955.83,737.2
2018,9,8,10,45,933.5,92.5,5.15,19.35,838.0,971.05,746.82
2018,9,8,11,0,938.0,94.0,5.2,19.5,860.0,982.79,754.15
2018,9,8,11,15,941.0,94.5,5.3,19.6,874.0,988.48,757.91
2018,9,8,11,30,944.0,95.0,5.4,19.7,888.0,990.56,759.32
2018,9,8,11,45,944.5,95.0,5.55,19.8,893.5,986.12,756.68
2018,9,8,12,0,945.0,95.0,5.7,19.9,899.0,978.08,751.62
2018,9,8,12,15,947.5,93.5,5.85,20.0,897.5,966.71,744.3
2018,9,8,12,30,950.0,92.0,6.0,20.1,896.0,951.76,734.52
2018,9,8,12,45,951.0,89.0,6.15,20.2,886.0,930.4,720.2
2018,9,8,13,0,952.0,86.0,6.3,20.3,876.0,905.64,703.43
2018,9,8,13,15,948.0,85.5,6.4,20.3,857.5,875.97,683.11
2018,9,8,13,30,944.0,85.0,6.5,20.3,839.0,843.34,660.55
2018,9,8,13,45,938.0,83.5,6.6,20.35,813.0,805.37,633.8
2018,9,8,14,0,932.0,82.0,6.7,20.4,787.0,764.91,605.02
2018,9,8,14,15,923.5,81.5,6.75,20.35,754.5,721.44,573.81
2018,9,8,14,30,915.0,81.0,6.8,20.3,722.0,676.09,540.06
2018,9,8,14,45,904.0,79.0,6.8,20.3,683.0,626.08,500.33
2018,9,8,15,0,893.0,77.0,6.8,20.3,644.0,574.89,458.76
2018,9,8,15,15,878.0,75.0,6.8,20.3,600.0,520.74,413.8
2018,9,8,15,30,863.0,73.0,6.8,20.3,556.0,466.3,367.45
2018,9,8,15,45,844.0,70.5,6.85,20.05,508.0,409.76,318.59
2018,9,8,16,0,825.0,68.0,6.9,19.8,460.0,353.9,269.0
2018,9,8,16,15,798.5,65.5,6.85,19.5,409.5,294.42,215.73
2018,9,8,16,30,772.0,63.0,6.8,19.2,359.0,239.21,165.66
2018,9,8,16,45,731.0,59.5,6.75,18.85,306.0,182.85,116.34
2018,9,8,17,0,690.0,56.0,6.7,18.5,253.0,130.84,73.99
2018,9,8,17,15,624.5,50.5,6.6,18.05,201.0,80.07,40.31
2018,9,8,17,30,559.0,45.0,6.5,17.6,149.0,34.09,24.15
2018,9,8,17,45,446.5,37.0,6.45,17.2,103.0,27.64,18.02
2018,9,8,18,0,334.0,29.0,6.4,16.8,57.0,23.24,11.55
2018,9,8,18,15,188.0,17.5,6.3,16.55,31.0,17.2,0.0
2018,9,8,18,30,42.0,6.0,6.2,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.0,3.0,6.15,16.05,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,6.0,15.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.85,15.25,0.0,0.0,0.0
