Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.7,15.15,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,9,5,45,11.0,3.5,4.9,14.4,4.0,0.0,0.0
2018,9,9,6,0,22.0,7.0,4.9,14.6,8.0,11.3,0.0
2018,9,9,6,15,28.5,18.0,4.85,14.9,21.0,27.5,13.58
2018,9,9,6,30,35.0,29.0,4.8,15.2,34.0,42.76,28.88
2018,9,9,6,45,49.0,43.5,4.75,15.45,53.5,65.38,48.69
2018,9,9,7,0,63.0,58.0,4.7,15.7,73.0,89.3,69.63
2018,9,9,7,15,32.5,79.5,4.6,15.95,87.5,96.68,76.3
2018,9,9,7,30,2.0,101.0,4.5,16.2,102.0,101.29,79.88
2018,9,9,7,45,39.0,131.5,4.4,16.45,148.5,158.72,127.97
2018,9,9,8,0,76.0,162.0,4.3,16.7,195.0,215.89,175.12
2018,9,9,8,15,153.0,190.0,4.25,17.0,266.0,306.88,249.48
2018,9,9,8,30,230.0,218.0,4.2,17.3,337.0,397.18,321.54
2018,9,9,8,45,233.0,237.5,4.1,17.55,367.5,428.46,344.6
2018,9,9,9,0,236.0,257.0,4.0,17.8,398.0,467.71,373.46
2018,9,9,9,15,255.0,275.5,4.05,18.05,437.5,509.9,404.82
2018,9,9,9,30,274.0,294.0,4.1,18.3,477.0,552.27,435.88
2018,9,9,9,45,366.0,282.5,4.2,18.55,541.0,624.56,491.39
2018,9,9,10,0,458.0,271.0,4.3,18.8,605.0,709.06,554.49
2018,9,9,10,15,609.5,221.5,4.4,19.0,684.5,802.98,625.68
2018,9,9,10,30,761.0,172.0,4.5,19.2,764.0,896.81,692.27
2018,9,9,10,45,859.0,133.0,4.6,19.45,818.5,949.36,727.72
2018,9,9,11,0,957.0,94.0,4.7,19.7,873.0,998.53,760.8
2018,9,9,11,15,924.0,111.5,4.85,19.85,874.0,988.64,753.86
2018,9,9,11,30,891.0,129.0,5.0,20.0,875.0,974.68,744.57
2018,9,9,11,45,927.0,112.0,5.1,20.15,893.0,985.5,752.22
2018,9,9,12,0,963.0,95.0,5.2,20.3,911.0,992.33,757.06
2018,9,9,12,15,961.5,96.0,5.4,20.4,908.5,979.62,749.33
2018,9,9,12,30,960.0,97.0,5.6,20.5,906.0,963.36,739.2
2018,9,9,12,45,956.0,97.0,5.85,20.55,894.5,940.41,724.75
2018,9,9,13,0,952.0,97.0,6.1,20.6,883.0,914.21,707.85
2018,9,9,13,15,948.0,96.5,6.25,20.55,865.0,884.39,687.96
2018,9,9,13,30,944.0,96.0,6.4,20.5,847.0,851.61,665.77
2018,9,9,13,45,938.5,95.0,6.6,20.5,821.5,814.38,640.19
2018,9,9,14,0,933.0,94.0,6.8,20.5,796.0,774.62,612.46
2018,9,9,14,15,924.0,92.5,6.85,20.35,762.5,729.63,580.38
2018,9,9,14,30,915.0,91.0,6.9,20.2,729.0,682.8,545.2
2018,9,9,14,45,902.5,89.5,7.0,20.1,689.0,632.27,505.42
2018,9,9,15,0,890.0,88.0,7.1,20.0,649.0,580.68,463.8
2018,9,9,15,15,874.0,85.5,7.1,20.0,604.0,525.58,417.99
2018,9,9,15,30,858.0,83.0,7.1,20.0,559.0,468.76,369.69
2018,9,9,15,45,835.5,80.5,7.1,19.65,509.5,410.72,319.65
2018,9,9,16,0,813.0,78.0,7.1,19.3,460.0,353.81,269.27
2018,9,9,16,15,782.5,74.0,7.05,19.0,407.5,294.57,216.25
2018,9,9,16,30,752.0,70.0,7.0,18.7,355.0,237.96,165.25
2018,9,9,16,45,708.5,65.5,6.95,18.4,301.5,181.5,116.13
2018,9,9,17,0,665.0,61.0,6.9,18.1,248.0,127.22,72.3
2018,9,9,17,15,598.5,54.5,6.75,17.7,196.0,76.89,39.37
2018,9,9,17,30,532.0,48.0,6.6,17.3,144.0,34.86,24.81
2018,9,9,17,45,419.5,39.0,6.45,16.9,99.0,29.87,19.85
2018,9,9,18,0,307.0,30.0,6.3,16.5,54.0,24.69,11.57
2018,9,9,18,15,164.0,17.0,6.15,16.25,28.5,16.71,0.0
2018,9,9,18,30,21.0,4.0,6.0,16.0,3.0,0.0,0.0
2018,9,9,18,45,10.5,2.0,5.85,15.8,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.9,14.3,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.9,14.5,23.0,52.24,0.0
2018,9,10,6,15,321.0,27.5,4.9,14.8,61.5,123.82,73.18
2018,9,10,6,30,464.0,38.0,4.9,15.1,100.0,198.57,145.83
2018,9,10,6,45,543.5,45.0,4.95,15.4,149.5,261.04,202.99
2018,9,10,7,0,623.0,52.0,5.0,15.7,199.0,331.43,265.92
2018,9,10,7,15,672.5,57.5,4.85,15.95,251.5,391.61,319.37
2018,9,10,7,30,722.0,63.0,4.7,16.2,304.0,457.57,375.58
2018,9,10,7,45,754.5,67.5,4.6,16.45,356.5,516.04,423.98
2018,9,10,8,0,787.0,72.0,4.5,16.7,409.0,575.78,471.66
2018,9,10,8,15,810.5,75.5,4.4,17.0,459.5,629.36,512.85
2018,9,10,8,30,834.0,79.0,4.3,17.3,510.0,682.7,551.32
2018,9,10,8,45,851.0,82.5,4.2,17.6,556.5,726.41,581.14
2018,9,10,9,0,868.0,86.0,4.1,17.9,603.0,772.83,612.52
2018,9,10,9,15,883.5,87.0,4.1,18.15,645.0,813.59,639.76
2018,9,10,9,30,899.0,88.0,4.1,18.4,687.0,852.37,665.28
2018,9,10,9,45,911.0,88.5,4.05,18.7,723.5,885.34,686.07
2018,9,10,10,0,923.0,89.0,4.0,19.0,760.0,915.66,704.83
2018,9,10,10,15,930.0,90.5,4.1,19.25,789.0,939.7,720.12
2018,9,10,10,30,937.0,92.0,4.2,19.5,818.0,960.52,733.23
2018,9,10,10,45,940.5,94.0,4.25,19.75,839.5,975.28,741.98
2018,9,10,11,0,944.0,96.0,4.3,20.0,861.0,986.48,748.43
2018,9,10,11,15,946.5,96.5,4.45,20.15,874.5,991.53,751.76
2018,9,10,11,30,949.0,97.0,4.6,20.3,888.0,992.94,753.16
2018,9,10,11,45,949.0,97.5,4.7,20.5,893.0,988.36,749.99
2018,9,10,12,0,949.0,98.0,4.8,20.7,898.0,980.14,744.47
2018,9,10,12,15,947.0,98.5,4.95,20.75,895.0,966.52,736.15
2018,9,10,12,30,945.0,99.0,5.1,20.8,892.0,949.42,725.44
2018,9,10,12,45,941.5,99.0,5.2,20.85,881.0,927.1,710.74
2018,9,10,13,0,938.0,99.0,5.3,20.9,870.0,901.57,693.76
2018,9,10,13,15,933.0,99.0,5.5,20.9,851.5,871.72,674.34
2018,9,10,13,30,928.0,99.0,5.7,20.9,833.0,839.0,652.65
2018,9,10,13,45,921.0,98.0,5.85,20.9,806.5,801.07,626.67
2018,9,10,14,0,914.0,97.0,6.0,20.9,780.0,760.78,598.69
2018,9,10,14,15,904.5,95.5,6.2,20.75,747.0,716.12,567.6
2018,9,10,14,30,895.0,94.0,6.4,20.6,714.0,669.72,532.98
2018,9,10,14,45,882.0,92.5,6.6,20.5,674.5,619.71,494.0
2018,9,10,15,0,869.0,91.0,6.8,20.4,635.0,568.76,453.16
2018,9,10,15,15,852.5,88.0,6.8,20.4,590.0,512.73,406.78
2018,9,10,15,30,836.0,85.0,6.8,20.4,545.0,457.52,359.83
2018,9,10,15,45,812.5,82.5,7.15,19.85,496.0,400.26,311.05
2018,9,10,16,0,789.0,80.0,7.5,19.3,447.0,344.27,261.87
2018,9,10,16,15,755.5,76.5,7.55,18.9,395.0,286.06,209.9
2018,9,10,16,30,722.0,73.0,7.6,18.5,343.0,230.84,160.35
2018,9,10,16,45,674.0,68.5,7.6,18.15,290.0,173.12,110.62
2018,9,10,17,0,626.0,64.0,7.6,17.8,237.0,122.69,70.48
2018,9,10,17,15,554.5,56.5,7.55,17.35,185.5,73.74,39.01
2018,9,10,17,30,483.0,49.0,7.5,16.9,134.0,36.1,25.88
2018,9,10,17,45,366.0,39.5,7.45,16.45,91.0,30.72,20.49
2018,9,10,18,0,249.0,30.0,7.4,16.0,48.0,25.13,10.35
2018,9,10,18,15,131.5,16.0,7.35,15.85,25.0,15.73,0.0
2018,9,10,18,30,14.0,2.0,7.3,15.7,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,7.2,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,7.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,7.0,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.9,15.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.85,15.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.8,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.75,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.6,15.1,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.45,15.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,6.25,14.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,6.2,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,6.2,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,6.25,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.65,14.25,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.8,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.85,14.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.95,14.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.95,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.9,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.9,14.3,0.0,0.0,0.0
2018,9,11,5,45,66.5,8.0,6.95,14.45,10.0,0.0,0.0
2018,9,11,6,0,133.0,16.0,7.0,14.6,20.0,42.1,0.0
2018,9,11,6,15,281.0,28.0,7.05,14.8,58.0,113.11,64.59
2018,9,11,6,30,429.0,40.0,7.1,15.0,96.0,189.26,139.1
2018,9,11,6,45,513.5,47.5,7.2,15.2,145.0,252.27,196.87
2018,9,11,7,0,598.0,55.0,7.3,15.4,194.0,323.67,261.16
2018,9,11,7,15,650.5,60.5,7.25,15.65,246.5,385.71,316.9
2018,9,11,7,30,703.0,66.0,7.2,15.9,299.0,450.04,373.0
2018,9,11,7,45,737.5,70.5,7.15,16.1,351.5,508.71,422.91
2018,9,11,8,0,772.0,75.0,7.1,16.3,404.0,568.85,472.51
2018,9,11,8,15,796.5,79.0,7.05,16.55,454.0,622.95,515.82
2018,9,11,8,30,821.0,83.0,7.0,16.8,504.0,676.93,556.97
2018,9,11,8,45,838.5,85.5,6.95,17.0,550.0,723.57,590.85
2018,9,11,9,0,856.0,88.0,6.9,17.2,596.0,764.41,619.81
2018,9,11,9,15,870.0,90.5,6.85,17.4,638.0,805.17,648.4
2018,9,11,9,30,884.0,93.0,6.8,17.6,680.0,843.89,675.14
2018,9,11,9,45,893.5,95.5,6.75,17.8,715.5,876.45,697.08
2018,9,11,10,0,903.0,98.0,6.7,18.0,751.0,906.26,716.88
2018,9,11,10,15,911.0,98.5,6.65,18.1,779.5,929.61,732.17
2018,9,11,10,30,919.0,99.0,6.6,18.2,808.0,949.83,745.22
2018,9,11,10,45,924.5,99.5,6.55,18.35,829.5,964.47,754.15
2018,9,11,11,0,930.0,100.0,6.5,18.5,851.0,975.68,760.72
2018,9,11,11,15,934.5,99.5,6.55,18.55,865.0,981.37,764.29
2018,9,11,11,30,939.0,99.0,6.6,18.6,879.0,983.47,765.47
2018,9,11,11,45,942.0,98.0,6.6,18.65,885.0,980.02,762.56
2018,9,11,12,0,945.0,97.0,6.6,18.7,891.0,972.95,757.23
2018,9,11,12,15,947.5,95.5,6.7,18.7,889.5,961.27,749.4
2018,9,11,12,30,950.0,94.0,6.8,18.7,888.0,946.02,739.09
2018,9,11,12,45,951.5,91.0,6.9,18.7,878.0,924.79,724.52
2018,9,11,13,0,953.0,88.0,7.0,18.7,868.0,900.13,707.47
2018,9,11,13,15,950.0,87.5,7.05,18.65,850.0,871.0,687.06
2018,9,11,13,30,947.0,87.0,7.1,18.6,832.0,838.85,664.38
2018,9,11,13,45,942.0,85.0,7.2,18.55,806.0,800.8,637.36
2018,9,11,14,0,937.0,83.0,7.3,18.5,780.0,760.2,608.23
2018,9,11,14,15,928.5,81.5,7.35,18.4,746.5,715.35,575.58
2018,9,11,14,30,920.0,80.0,7.4,18.3,713.0,668.63,539.77
2018,9,11,14,45,908.5,78.0,7.4,18.15,673.5,617.98,499.11
2018,9,11,15,0,897.0,76.0,7.4,18.0,634.0,566.21,456.56
2018,9,11,15,15,881.5,74.5,7.4,18.0,589.5,512.05,410.74
2018,9,11,15,30,866.0,73.0,7.4,18.0,545.0,457.66,363.54
2018,9,11,15,45,844.5,70.5,7.35,17.7,496.0,400.0,312.92
2018,9,11,16,0,823.0,68.0,7.3,17.4,447.0,341.19,260.19
2018,9,11,16,15,791.0,65.0,7.25,17.15,394.5,282.13,206.64
2018,9,11,16,30,759.0,62.0,7.2,16.9,342.0,225.83,155.44
2018,9,11,16,45,713.0,58.5,7.15,16.7,289.0,169.78,106.58
2018,9,11,17,0,667.0,55.0,7.1,16.5,236.0,118.71,65.95
2018,9,11,17,15,594.5,49.5,7.0,16.2,184.5,67.12,33.31
2018,9,11,17,30,522.0,44.0,6.9,15.9,133.0,31.89,22.26
2018,9,11,17,45,399.0,35.5,6.8,15.65,89.5,27.18,17.43
2018,9,11,18,0,276.0,27.0,6.7,15.4,46.0,22.34,6.61
2018,9,11,18,15,146.0,15.0,6.55,15.25,24.0,14.74,0.0
2018,9,11,18,30,16.0,3.0,6.4,15.1,2.0,0.0,0.0
2018,9,11,18,45,8.0,1.5,6.3,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.1,14.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.9,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,14.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.3,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.55,14.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.55,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,5,45,65.5,7.5,4.85,14.35,9.5,0.0,0.0
2018,9,12,6,0,131.0,15.0,4.8,14.5,19.0,40.56,0.0
2018,9,12,6,15,280.5,26.5,4.8,14.75,56.0,110.61,60.28
2018,9,12,6,30,430.0,38.0,4.8,15.0,93.0,186.97,136.5
2018,9,12,6,45,432.0,50.0,4.85,15.25,127.5,224.8,174.64
2018,9,12,7,0,434.0,62.0,4.9,15.5,162.0,262.43,210.78
2018,9,12,7,15,378.0,87.0,4.85,15.65,190.0,284.66,232.65
2018,9,12,7,30,322.0,112.0,4.8,15.8,218.0,302.49,248.89
2018,9,12,7,45,355.0,128.0,4.8,15.9,263.0,354.3,292.28
2018,9,12,8,0,388.0,144.0,4.8,16.0,308.0,408.35,336.44
2018,9,12,8,15,382.0,165.5,4.7,16.2,343.5,444.8,364.7
2018,9,12,8,30,376.0,187.0,4.6,16.4,379.0,471.37,384.64
2018,9,12,8,45,521.0,165.0,4.55,16.55,457.5,575.8,467.89
2018,9,12,9,0,666.0,143.0,4.5,16.7,536.0,685.21,552.45
2018,9,12,9,15,686.5,146.5,4.5,16.95,576.5,726.38,581.05
2018,9,12,9,30,707.0,150.0,4.5,17.2,617.0,766.38,608.55
2018,9,12,9,45,780.5,130.5,4.5,17.4,671.5,821.83,647.12
2018,9,12,10,0,854.0,111.0,4.5,17.6,726.0,875.79,683.93
2018,9,12,10,15,844.5,120.0,4.5,17.75,748.5,897.15,697.29
2018,9,12,10,30,835.0,129.0,4.5,17.9,771.0,909.59,704.59
2018,9,12,10,45,719.5,189.5,4.5,18.1,753.5,879.81,682.04
2018,9,12,11,0,604.0,250.0,4.5,18.3,736.0,839.67,650.8
2018,9,12,11,15,643.5,237.0,4.6,18.35,762.5,863.19,668.99
2018,9,12,11,30,683.0,224.0,4.7,18.4,789.0,884.05,684.42
2018,9,12,11,45,678.5,228.0,4.75,18.45,792.5,878.88,680.57
2018,9,12,12,0,674.0,232.0,4.8,18.5,796.0,871.0,675.05
2018,9,12,12,15,639.0,248.0,5.0,18.5,781.5,845.12,656.62
2018,9,12,12,30,604.0,264.0,5.2,18.5,767.0,817.41,636.75
2018,9,12,12,45,683.0,221.0,5.35,18.5,782.5,828.31,648.07
2018,9,12,13,0,762.0,178.0,5.5,18.5,798.0,832.96,652.74
2018,9,12,13,15,789.5,159.0,5.6,18.4,789.0,812.2,638.8
2018,9,12,13,30,817.0,140.0,5.7,18.3,780.0,789.28,623.37
2018,9,12,13,45,825.0,131.5,5.85,18.25,759.5,757.95,601.69
2018,9,12,14,0,833.0,123.0,6.0,18.2,739.0,723.58,577.58
2018,9,12,14,15,772.0,138.0,6.1,18.05,689.0,662.89,531.23
2018,9,12,14,30,711.0,153.0,6.2,17.9,639.0,604.39,485.27
2018,9,12,14,45,622.5,172.0,6.25,17.8,579.5,536.8,431.07
2018,9,12,15,0,534.0,191.0,6.3,17.7,520.0,474.5,380.42
2018,9,12,15,15,360.5,209.5,6.3,17.7,424.5,377.59,301.75
2018,9,12,15,30,187.0,228.0,6.3,17.7,329.0,297.94,237.18
2018,9,12,15,45,226.5,201.0,6.45,17.25,312.0,275.55,218.69
2018,9,12,16,0,266.0,174.0,6.6,16.8,295.0,249.46,195.95
2018,9,12,16,15,288.0,150.0,6.6,16.6,267.0,216.84,166.95
2018,9,12,16,30,310.0,126.0,6.6,16.4,239.0,181.78,135.27
2018,9,12,16,45,433.0,95.5,6.6,16.15,226.0,152.56,104.21
2018,9,12,17,0,556.0,65.0,6.6,15.9,213.0,110.97,64.54
2018,9,12,17,15,457.5,58.5,6.45,15.7,162.0,66.4,37.6
2018,9,12,17,30,359.0,52.0,6.3,15.5,111.0,38.97,28.44
2018,9,12,17,45,222.5,37.5,6.2,15.3,69.5,28.75,18.62
2018,9,12,18,0,86.0,23.0,6.1,15.1,28.0,19.29,2.43
2018,9,12,18,15,43.0,11.5,5.9,15.05,14.0,11.3,0.0
2018,9,12,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,5,45,10.5,5.0,2.9,14.65,5.5,0.0,0.0
2018,9,13,6,0,21.0,10.0,2.9,14.8,11.0,13.94,0.0
2018,9,13,6,15,111.0,27.0,3.05,15.05,40.0,63.5,31.71
2018,9,13,6,30,201.0,44.0,3.2,15.3,69.0,122.52,89.34
2018,9,13,6,45,391.0,47.5,3.3,15.55,126.0,206.75,159.82
2018,9,13,7,0,581.0,51.0,3.4,15.8,183.0,310.5,247.55
2018,9,13,7,15,635.5,56.0,3.45,16.0,234.5,369.92,300.04
2018,9,13,7,30,690.0,61.0,3.5,16.2,286.0,435.77,356.16
2018,9,13,7,45,727.0,65.0,3.55,16.4,338.0,494.44,404.85
2018,9,13,8,0,764.0,69.0,3.6,16.6,390.0,554.85,453.37
2018,9,13,8,15,790.5,71.5,3.65,16.8,439.5,608.01,494.88
2018,9,13,8,30,817.0,74.0,3.7,17.0,489.0,661.23,534.23
2018,9,13,8,45,829.0,78.5,3.7,17.2,533.0,701.6,562.24
2018,9,13,9,0,841.0,83.0,3.7,17.4,577.0,744.33,591.65
2018,9,13,9,15,860.0,83.5,3.7,17.55,619.5,786.23,620.15
2018,9,13,9,30,879.0,84.0,3.7,17.7,662.0,826.43,647.1
2018,9,13,9,45,886.5,87.0,3.7,17.9,696.5,857.61,667.23
2018,9,13,10,0,894.0,90.0,3.7,18.1,731.0,885.97,685.32
2018,9,13,10,15,902.0,91.0,3.7,18.2,759.5,909.57,700.29
2018,9,13,10,30,910.0,92.0,3.7,18.3,788.0,930.07,713.16
2018,9,13,10,45,915.0,93.0,3.7,18.45,809.5,944.57,721.8
2018,9,13,11,0,920.0,94.0,3.7,18.6,831.0,955.65,728.22
2018,9,13,11,15,923.5,94.5,3.75,18.65,844.5,961.3,731.66
2018,9,13,11,30,927.0,95.0,3.8,18.7,858.0,963.39,732.82
2018,9,13,11,45,928.5,95.0,3.8,18.8,863.5,959.52,729.61
2018,9,13,12,0,930.0,95.0,3.8,18.9,869.0,952.07,724.13
2018,9,13,12,15,818.5,151.0,3.95,18.9,830.5,902.11,690.46
2018,9,13,12,30,707.0,207.0,4.1,18.9,792.0,849.06,654.44
2018,9,13,12,45,636.5,239.5,4.2,18.9,761.5,804.78,622.48
2018,9,13,13,0,566.0,272.0,4.3,18.9,731.0,759.37,588.45
2018,9,13,13,15,541.5,273.5,4.45,18.85,704.5,723.08,562.89
2018,9,13,13,30,517.0,275.0,4.6,18.8,678.0,686.29,536.48
2018,9,13,13,45,542.0,254.0,4.75,18.75,664.0,664.25,521.88
2018,9,13,14,0,567.0,233.0,4.9,18.7,650.0,639.0,504.42
2018,9,13,14,15,539.5,230.0,4.95,18.6,612.5,592.67,469.32
2018,9,13,14,30,512.0,227.0,5.0,18.5,575.0,547.11,434.32
2018,9,13,14,45,546.5,199.5,5.1,18.4,551.5,515.46,410.48
2018,9,13,15,0,581.0,172.0,5.2,18.3,528.0,480.61,383.12
2018,9,13,15,15,492.0,182.0,5.2,18.3,468.0,414.75,329.55
2018,9,13,15,30,403.0,192.0,5.2,18.3,408.0,357.53,282.63
2018,9,13,15,45,570.0,136.5,5.3,18.0,410.5,347.02,270.98
2018,9,13,16,0,737.0,81.0,5.4,17.7,413.0,318.53,241.44
2018,9,13,16,15,737.5,71.0,5.4,17.45,369.5,266.63,193.75
2018,9,13,16,30,738.0,61.0,5.4,17.2,326.0,214.0,145.17
2018,9,13,16,45,693.0,57.0,5.4,17.0,274.0,159.18,98.01
2018,9,13,17,0,648.0,53.0,5.4,16.8,222.0,109.25,59.24
2018,9,13,17,15,575.0,47.5,5.3,16.5,172.0,59.36,29.35
2018,9,13,17,30,502.0,42.0,5.2,16.2,122.0,30.7,21.1
2018,9,13,17,45,371.0,32.5,5.1,15.9,79.5,24.96,15.2
2018,9,13,18,0,240.0,23.0,5.0,15.6,37.0,18.89,0.0
2018,9,13,18,15,120.0,11.5,4.85,15.4,18.5,11.3,0.0
2018,9,13,18,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,14,5,45,15.5,3.5,2.25,13.75,4.0,0.0,0.0
2018,9,14,6,0,31.0,7.0,2.3,13.9,8.0,12.91,0.0
2018,9,14,6,15,143.5,22.0,2.4,14.15,38.5,68.8,32.0
2018,9,14,6,30,256.0,37.0,2.5,14.4,69.0,130.52,94.5
2018,9,14,6,45,302.5,47.0,2.65,14.65,102.0,171.66,132.65
2018,9,14,7,0,349.0,57.0,2.8,14.9,135.0,217.84,174.31
2018,9,14,7,15,224.0,92.0,2.8,15.1,147.0,211.35,171.86
2018,9,14,7,30,99.0,127.0,2.8,15.3,159.0,191.41,155.68
2018,9,14,7,45,115.0,148.5,2.85,15.5,192.0,227.97,186.03
2018,9,14,8,0,131.0,170.0,2.9,15.7,225.0,265.72,216.66
2018,9,14,8,15,127.0,193.0,2.9,15.95,251.5,293.18,237.97
2018,9,14,8,30,123.0,216.0,2.9,16.2,278.0,319.9,258.26
2018,9,14,8,45,153.0,237.0,2.9,16.45,321.5,368.48,296.24
2018,9,14,9,0,183.0,258.0,2.9,16.7,365.0,418.71,334.78
2018,9,14,9,15,219.0,274.0,2.9,16.95,411.0,469.48,373.32
2018,9,14,9,30,255.0,290.0,2.9,17.2,457.0,530.59,418.8
2018,9,14,9,45,263.0,305.5,2.9,17.45,486.0,559.48,438.92
2018,9,14,10,0,271.0,321.0,2.9,17.7,515.0,587.65,458.49
2018,9,14,10,15,302.5,326.0,2.95,17.9,550.5,624.48,485.31
2018,9,14,10,30,334.0,331.0,3.0,18.1,586.0,661.1,511.69
2018,9,14,10,45,468.5,288.0,3.05,18.25,656.0,748.45,577.59
2018,9,14,11,0,603.0,245.0,3.1,18.4,726.0,830.83,638.35
2018,9,14,11,15,650.5,228.0,3.2,18.55,754.5,857.25,657.3
2018,9,14,11,30,698.0,211.0,3.3,18.7,783.0,880.93,673.69
2018,9,14,11,45,702.5,209.5,3.4,18.85,788.5,878.21,671.59
2018,9,14,12,0,707.0,208.0,3.5,19.0,794.0,872.63,667.82
2018,9,14,12,15,683.5,217.5,3.65,19.05,782.5,850.41,653.02
2018,9,14,12,30,660.0,227.0,3.8,19.1,771.0,826.06,636.25
2018,9,14,12,45,586.5,255.5,3.95,19.2,734.0,775.82,599.07
2018,9,14,13,0,513.0,284.0,4.1,19.3,697.0,725.38,561.44
2018,9,14,13,15,420.0,314.0,4.25,19.25,647.0,663.31,514.71
2018,9,14,13,30,327.0,344.0,4.4,19.2,597.0,601.54,467.79
2018,9,14,13,45,466.5,274.5,4.55,19.2,622.5,626.33,490.95
2018,9,14,14,0,606.0,205.0,4.7,19.2,648.0,638.49,503.76
2018,9,14,14,15,753.0,143.5,4.8,19.1,668.5,650.03,515.31
2018,9,14,14,30,900.0,82.0,4.9,19.0,689.0,648.01,515.69
2018,9,14,14,45,888.0,80.0,5.05,18.95,649.5,597.85,476.36
2018,9,14,15,0,876.0,78.0,5.2,18.9,610.0,546.68,435.23
2018,9,14,15,15,859.0,76.0,5.2,18.9,565.5,492.3,389.96
2018,9,14,15,30,842.0,74.0,5.2,18.9,521.0,437.91,343.43
2018,9,14,15,45,819.5,71.5,5.45,18.5,472.5,379.38,293.18
2018,9,14,16,0,797.0,69.0,5.7,18.1,424.0,323.59,243.66
2018,9,14,16,15,725.0,71.0,5.75,17.85,364.0,260.2,188.3
2018,9,14,16,30,653.0,73.0,5.8,17.6,304.0,202.01,138.02
2018,9,14,16,45,579.5,69.0,5.85,17.3,249.5,147.58,93.06
2018,9,14,17,0,506.0,65.0,5.9,17.0,195.0,101.42,58.83
2018,9,14,17,15,409.0,56.5,5.85,16.7,145.5,58.83,33.96
2018,9,14,17,30,312.0,48.0,5.8,16.4,96.0,36.07,25.68
2018,9,14,17,45,217.0,34.0,5.75,16.15,61.5,26.16,15.93
2018,9,14,18,0,122.0,20.0,5.7,15.9,27.0,15.72,0.0
2018,9,14,18,15,61.0,10.0,5.6,15.7,13.5,9.83,0.0
2018,9,14,18,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.25,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,3.9,14.2,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,3.9,14.3,16.0,38.3,0.0
2018,9,15,6,15,283.5,23.5,4.0,14.45,51.0,105.64,46.1
2018,9,15,6,30,435.0,34.0,4.1,14.6,86.0,182.63,131.57
2018,9,15,6,45,445.0,44.5,4.15,14.8,121.0,221.82,171.33
2018,9,15,7,0,455.0,55.0,4.2,15.0,156.0,261.69,209.57
2018,9,15,7,15,277.5,89.5,4.25,15.2,156.0,233.04,190.05
2018,9,15,7,30,100.0,124.0,4.3,15.4,156.0,188.46,153.55
2018,9,15,7,45,132.0,146.0,4.3,15.65,196.0,234.65,192.2
2018,9,15,8,0,164.0,168.0,4.3,15.9,236.0,283.48,232.25
2018,9,15,8,15,166.0,189.5,4.35,16.1,265.5,314.58,256.86
2018,9,15,8,30,168.0,211.0,4.4,16.3,295.0,345.35,280.79
2018,9,15,8,45,109.0,219.5,4.45,16.5,276.0,316.54,255.59
2018,9,15,9,0,50.0,228.0,4.5,16.7,257.0,275.11,220.18
2018,9,15,9,15,114.0,260.5,4.5,16.85,333.0,370.6,296.9
2018,9,15,9,30,178.0,293.0,4.5,17.0,409.0,461.2,367.82
2018,9,15,9,45,135.5,289.0,4.55,17.2,380.0,423.57,336.52
2018,9,15,10,0,93.0,285.0,4.6,17.4,351.0,374.89,297.01
2018,9,15,10,15,180.0,294.0,4.65,17.5,428.5,471.21,373.69
2018,9,15,10,30,267.0,303.0,4.7,17.6,506.0,569.66,449.86
2018,9,15,10,45,606.0,196.0,4.75,17.75,672.5,778.31,613.65
2018,9,15,11,0,945.0,89.0,4.8,17.9,839.0,968.75,748.28
2018,9,15,11,15,948.5,89.0,4.85,17.95,852.5,973.77,750.19
2018,9,15,11,30,952.0,89.0,4.9,18.0,866.0,975.14,750.96
2018,9,15,11,45,954.0,89.0,4.95,18.05,872.0,971.45,748.35
2018,9,15,12,0,956.0,89.0,5.0,18.1,878.0,964.09,743.32
2018,9,15,12,15,956.0,89.0,5.1,18.15,875.5,951.28,734.96
2018,9,15,12,30,956.0,89.0,5.2,18.2,873.0,934.91,724.17
2018,9,15,12,45,954.5,88.0,5.3,18.2,862.0,912.71,709.42
2018,9,15,13,0,953.0,87.0,5.4,18.2,851.0,887.18,692.27
2018,9,15,13,15,950.0,85.5,5.5,18.15,832.5,856.71,671.62
2018,9,15,13,30,947.0,84.0,5.6,18.1,814.0,823.23,648.66
2018,9,15,13,45,941.0,83.5,5.65,18.1,788.0,785.7,622.19
2018,9,15,14,0,935.0,83.0,5.7,18.1,762.0,745.68,593.68
2018,9,15,14,15,927.0,81.0,5.75,18.0,728.5,700.54,561.28
2018,9,15,14,30,919.0,79.0,5.8,17.9,695.0,653.5,524.78
2018,9,15,14,45,908.0,77.0,5.85,17.85,655.5,603.06,484.45
2018,9,15,15,0,897.0,75.0,5.9,17.8,616.0,551.47,442.12
2018,9,15,15,15,880.5,72.5,5.9,17.8,570.5,495.83,395.26
2018,9,15,15,30,864.0,70.0,5.9,17.8,525.0,440.11,347.06
2018,9,15,15,45,843.5,67.5,6.05,17.45,476.5,383.07,297.11
2018,9,15,16,0,823.0,65.0,6.2,17.1,428.0,324.84,244.89
2018,9,15,16,15,688.0,77.5,6.25,16.9,355.5,251.59,182.79
2018,9,15,16,30,553.0,90.0,6.3,16.7,283.0,194.18,135.6
2018,9,15,16,45,463.5,83.0,6.35,16.45,226.5,140.49,92.42
2018,9,15,17,0,374.0,76.0,6.4,16.2,170.0,96.85,60.85
2018,9,15,17,15,391.5,59.5,6.35,15.9,137.0,58.99,35.44
2018,9,15,17,30,409.0,43.0,6.3,15.6,104.0,32.26,22.38
2018,9,15,17,45,281.5,31.0,6.2,15.3,65.0,24.15,14.02
2018,9,15,18,0,154.0,19.0,6.1,15.0,26.0,14.99,0.0
2018,9,15,18,15,77.0,9.5,5.95,14.85,13.0,9.34,0.0
2018,9,15,18,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,5,45,68.5,6.0,2.85,13.9,7.5,0.0,0.0
2018,9,16,6,0,137.0,12.0,2.9,14.1,15.0,38.12,0.0
2018,9,16,6,15,264.5,22.0,2.95,14.5,46.5,98.56,37.67
2018,9,16,6,30,392.0,32.0,3.0,14.9,78.0,166.93,119.3
2018,9,16,6,45,411.0,43.0,3.1,15.3,113.0,207.45,159.37
2018,9,16,7,0,430.0,54.0,3.2,15.7,148.0,249.72,198.89
2018,9,16,7,15,372.0,79.5,3.2,15.9,176.5,271.54,220.47
2018,9,16,7,30,314.0,105.0,3.2,16.1,205.0,289.11,236.53
2018,9,16,7,45,558.0,83.5,3.2,16.35,298.5,419.57,344.5
2018,9,16,8,0,802.0,62.0,3.2,16.6,392.0,566.21,461.92
2018,9,16,8,15,826.5,64.5,3.2,16.85,442.0,615.65,499.81
2018,9,16,8,30,851.0,67.0,3.2,17.1,492.0,668.48,538.05
2018,9,16,8,45,869.0,69.0,3.2,17.35,538.0,715.49,570.6
2018,9,16,9,0,887.0,71.0,3.2,17.6,584.0,761.17,601.63
2018,9,16,9,15,900.5,72.5,3.2,17.85,625.5,801.07,628.02
2018,9,16,9,30,914.0,74.0,3.2,18.1,667.0,838.78,652.57
2018,9,16,9,45,923.5,75.5,3.2,18.3,702.0,870.66,672.91
2018,9,16,10,0,933.0,77.0,3.2,18.5,737.0,899.69,691.17
2018,9,16,10,15,940.0,78.0,3.25,18.65,765.5,922.9,705.84
2018,9,16,10,30,947.0,79.0,3.3,18.8,794.0,942.83,718.33
2018,9,16,10,45,952.0,79.5,3.3,19.0,815.5,956.97,726.46
2018,9,16,11,0,957.0,80.0,3.3,19.2,837.0,967.55,732.3
2018,9,16,11,15,960.0,80.0,3.35,19.3,850.0,972.1,734.85
2018,9,16,11,30,963.0,80.0,3.4,19.4,863.0,972.96,735.08
2018,9,16,11,45,964.5,81.0,3.45,19.5,869.0,969.8,732.75
2018,9,16,12,0,966.0,82.0,3.5,19.6,875.0,962.92,728.05
2018,9,16,12,15,965.0,82.0,3.6,19.6,872.0,949.05,719.33
2018,9,16,12,30,964.0,82.0,3.7,19.6,869.0,931.61,708.26
2018,9,16,12,45,961.0,82.5,3.8,19.65,858.0,909.5,693.87
2018,9,16,13,0,958.0,83.0,3.9,19.7,847.0,884.08,677.17
2018,9,16,13,15,954.0,81.5,4.0,19.65,827.5,852.62,656.43
2018,9,16,13,30,950.0,80.0,4.1,19.6,808.0,818.19,633.46
2018,9,16,13,45,944.0,79.0,4.2,19.55,781.5,780.01,607.6
2018,9,16,14,0,938.0,78.0,4.3,19.5,755.0,739.35,579.66
2018,9,16,14,15,929.5,76.5,4.4,19.4,721.5,694.25,548.4
2018,9,16,14,30,921.0,75.0,4.5,19.3,688.0,647.28,512.96
2018,9,16,14,45,909.0,73.5,4.65,19.2,648.5,596.67,473.72
2018,9,16,15,0,897.0,72.0,4.8,19.1,609.0,545.0,432.37
2018,9,16,15,15,880.5,70.0,4.8,19.1,563.5,489.88,386.5
2018,9,16,15,30,864.0,68.0,4.8,19.1,518.0,434.67,339.26
2018,9,16,15,45,842.0,65.5,5.05,18.7,469.0,377.12,289.66
2018,9,16,16,0,820.0,63.0,5.3,18.3,420.0,320.62,239.43
2018,9,16,16,15,788.5,59.5,5.35,18.05,368.0,259.8,184.91
2018,9,16,16,30,757.0,56.0,5.4,17.8,316.0,203.79,134.65
2018,9,16,16,45,710.5,52.0,5.45,17.5,263.5,148.16,87.59
2018,9,16,17,0,664.0,48.0,5.5,17.2,211.0,97.58,49.93
2018,9,16,17,15,588.0,42.0,5.45,16.85,160.5,49.63,24.57
2018,9,16,17,30,512.0,36.0,5.4,16.5,110.0,28.6,19.07
2018,9,16,17,45,365.5,27.0,5.35,16.2,69.0,20.62,10.75
2018,9,16,18,0,219.0,18.0,5.3,15.9,28.0,17.69,0.0
2018,9,16,18,15,109.5,9.0,5.1,15.75,14.0,8.85,0.0
2018,9,16,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,5,45,34.5,4.0,3.1,14.05,4.5,0.0,0.0
2018,9,17,6,0,69.0,8.0,3.2,14.2,9.0,21.04,0.0
2018,9,17,6,15,146.5,19.5,3.35,14.5,33.0,64.9,19.4
2018,9,17,6,30,224.0,31.0,3.5,14.8,57.0,112.78,79.88
2018,9,17,6,45,163.0,43.0,3.6,15.05,67.0,116.41,88.82
2018,9,17,7,0,102.0,55.0,3.7,15.3,77.0,106.88,83.8
2018,9,17,7,15,69.0,85.5,3.8,15.5,102.0,126.1,100.97
2018,9,17,7,30,36.0,116.0,3.9,15.7,127.0,140.72,113.27
2018,9,17,7,45,82.0,141.0,3.95,15.9,172.5,194.65,158.47
2018,9,17,8,0,128.0,166.0,4.0,16.1,218.0,259.31,211.78
2018,9,17,8,15,129.5,188.0,4.05,16.3,246.5,289.09,235.28
2018,9,17,8,30,131.0,210.0,4.1,16.5,275.0,318.59,258.2
2018,9,17,8,45,199.5,226.5,4.15,16.7,336.0,390.17,315.75
2018,9,17,9,0,268.0,243.0,4.2,16.9,397.0,474.63,381.97
2018,9,17,9,15,273.0,261.5,4.3,17.05,428.0,506.4,405.32
2018,9,17,9,30,278.0,280.0,4.4,17.2,459.0,537.41,428.07
2018,9,17,9,45,279.5,297.0,4.5,17.35,485.5,562.97,446.45
2018,9,17,10,0,281.0,314.0,4.6,17.5,512.0,587.43,463.91
2018,9,17,10,15,408.5,279.5,4.7,17.6,580.0,674.71,532.36
2018,9,17,10,30,536.0,245.0,4.8,17.7,648.0,756.69,595.64
2018,9,17,10,45,388.0,307.5,4.95,17.8,603.5,684.58,537.42
2018,9,17,11,0,240.0,370.0,5.1,17.9,559.0,608.6,476.05
2018,9,17,11,15,239.0,376.0,5.25,17.9,567.0,612.88,479.53
2018,9,17,11,30,238.0,382.0,5.4,17.9,575.0,616.14,481.96
2018,9,17,11,45,209.5,389.5,5.55,17.95,560.0,594.93,465.19
2018,9,17,12,0,181.0,397.0,5.7,18.0,545.0,573.18,448.05
2018,9,17,12,15,174.5,396.0,5.85,17.95,538.0,561.89,439.77
2018,9,17,12,30,168.0,395.0,6.0,17.9,531.0,550.09,431.07
2018,9,17,12,45,257.0,363.5,6.15,17.85,569.0,593.35,467.28
2018,9,17,13,0,346.0,332.0,6.3,17.8,607.0,626.18,495.25
2018,9,17,13,15,358.5,321.0,6.35,17.75,600.0,613.16,485.99
2018,9,17,13,30,371.0,310.0,6.4,17.7,593.0,598.32,475.41
2018,9,17,13,45,564.0,230.0,6.45,17.6,643.0,649.26,519.5
2018,9,17,14,0,757.0,150.0,6.5,17.5,693.0,682.99,549.3
2018,9,17,14,15,831.0,116.5,6.55,17.4,687.0,666.43,537.5
2018,9,17,14,30,905.0,83.0,6.6,17.3,681.0,641.91,518.9
2018,9,17,14,45,893.0,81.0,6.6,17.2,641.5,591.44,477.88
2018,9,17,15,0,881.0,79.0,6.6,17.1,602.0,539.96,435.07
2018,9,17,15,15,863.5,77.0,6.6,17.1,557.0,485.1,388.29
2018,9,17,15,30,846.0,75.0,6.6,17.1,512.0,430.29,340.33
2018,9,17,15,45,823.0,72.0,6.55,16.8,463.0,371.04,288.02
2018,9,17,16,0,800.0,69.0,6.5,16.5,414.0,314.57,236.83
2018,9,17,16,15,766.5,65.5,6.45,16.25,362.0,256.47,184.05
2018,9,17,16,30,733.0,62.0,6.4,16.0,310.0,201.39,134.37
2018,9,17,16,45,682.5,57.5,6.35,15.8,257.5,146.29,87.84
2018,9,17,17,0,632.0,53.0,6.3,15.6,205.0,94.37,49.34
2018,9,17,17,15,550.0,46.5,6.2,15.4,155.0,47.73,25.2
2018,9,17,17,30,468.0,40.0,6.1,15.2,105.0,30.16,20.45
2018,9,17,17,45,311.5,29.0,6.0,14.95,64.5,22.89,12.09
2018,9,17,18,0,155.0,18.0,5.9,14.7,24.0,17.69,0.0
2018,9,17,18,15,77.5,9.0,5.8,14.6,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,5.1,14.25,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.9,14.0,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,4.0,14.1,1.0,0.98,0.0
2018,9,18,6,15,0.0,3.5,4.1,14.25,3.5,3.37,0.0
2018,9,18,6,30,0.0,6.0,4.2,14.4,6.0,5.78,0.0
2018,9,18,6,45,0.0,9.5,4.35,14.55,9.5,9.16,2.03
2018,9,18,7,0,0.0,13.0,4.5,14.7,13.0,12.53,5.0
2018,9,18,7,15,0.0,21.5,4.5,14.9,21.5,20.74,12.07
2018,9,18,7,30,0.0,30.0,4.5,15.1,30.0,28.95,19.08
2018,9,18,7,45,0.0,61.5,4.5,15.25,61.5,59.43,44.9
2018,9,18,8,0,0.0,93.0,4.5,15.4,93.0,90.82,71.11
2018,9,18,8,15,0.0,90.5,4.5,15.6,90.5,87.92,68.4
2018,9,18,8,30,0.0,88.0,4.5,15.8,88.0,85.22,65.88
2018,9,18,8,45,0.0,93.5,4.5,16.05,93.5,90.62,70.08
2018,9,18,9,0,0.0,99.0,4.5,16.3,99.0,96.02,74.25
2018,9,18,9,15,0.0,121.5,4.55,16.45,121.5,118.44,92.38
2018,9,18,9,30,0.0,144.0,4.6,16.6,144.0,140.94,110.38
2018,9,18,9,45,1.5,161.0,4.65,16.75,162.0,159.18,124.86
2018,9,18,10,0,3.0,178.0,4.7,16.9,180.0,177.48,139.3
2018,9,18,10,15,6.5,202.5,4.75,17.0,207.0,205.21,161.29
2018,9,18,10,30,10.0,227.0,4.8,17.1,234.0,233.02,183.18
2018,9,18,10,45,13.5,248.0,4.8,17.25,258.0,257.31,202.07
2018,9,18,11,0,17.0,269.0,4.8,17.4,282.0,281.56,220.84
2018,9,18,11,15,15.0,261.0,4.85,17.45,272.5,271.22,212.45
2018,9,18,11,30,13.0,253.0,4.9,17.5,263.0,260.92,204.2
2018,9,18,11,45,13.5,257.0,4.9,17.6,267.5,264.99,207.26
2018,9,18,12,0,14.0,261.0,4.9,17.7,272.0,268.99,210.28
2018,9,18,12,15,13.5,257.5,5.0,17.7,268.5,264.52,206.81
2018,9,18,12,30,13.0,254.0,5.1,17.7,265.0,260.03,203.38
2018,9,18,12,45,13.0,253.0,5.25,17.75,263.5,258.44,202.24
2018,9,18,13,0,13.0,252.0,5.4,17.8,262.0,256.79,201.09
2018,9,18,13,15,11.5,237.5,5.5,17.8,246.5,240.61,188.5
2018,9,18,13,30,10.0,223.0,5.6,17.8,231.0,224.57,176.01
2018,9,18,13,45,27.5,226.5,5.75,17.75,246.5,242.28,190.96
2018,9,18,14,0,45.0,230.0,5.9,17.7,262.0,256.08,202.69
2018,9,18,14,15,212.0,195.0,6.05,17.6,335.5,332.03,267.37
2018,9,18,14,30,379.0,160.0,6.2,17.5,409.0,391.22,316.93
2018,9,18,14,45,404.0,153.5,6.35,17.4,404.5,380.04,307.53
2018,9,18,15,0,429.0,147.0,6.5,17.3,400.0,365.65,295.14
2018,9,18,15,15,432.5,136.5,6.5,17.3,374.5,334.07,268.11
2018,9,18,15,30,436.0,126.0,6.5,17.3,349.0,301.42,239.53
2018,9,18,15,45,409.0,119.5,6.65,16.9,312.5,260.41,204.19
2018,9,18,16,0,382.0,113.0,6.8,16.5,276.0,221.73,170.37
2018,9,18,16,15,355.0,104.0,6.8,16.25,240.0,183.29,136.6
2018,9,18,16,30,328.0,95.0,6.8,16.0,204.0,147.58,105.54
2018,9,18,16,45,288.5,83.5,6.8,15.7,167.5,110.81,75.4
2018,9,18,17,0,249.0,72.0,6.8,15.4,131.0,78.51,51.22
2018,9,18,17,15,154.5,54.5,6.75,15.15,88.0,48.06,32.54
2018,9,18,17,30,60.0,37.0,6.7,14.9,45.0,32.74,22.6
2018,9,18,17,45,33.0,23.0,6.65,14.6,27.0,20.72,9.74
2018,9,18,18,0,6.0,9.0,6.6,14.3,9.0,8.85,0.0
2018,9,18,18,15,3.0,4.5,6.45,14.2,4.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.2,13.75,0.0,0.0,0.0
