Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,19,5,45,3.5,2.5,4.55,13.3,2.5,0.0,0.0
2018,9,19,6,0,7.0,5.0,4.6,13.4,5.0,6.23,0.0
2018,9,19,6,15,53.0,20.0,4.55,13.65,25.5,38.6,2.9
2018,9,19,6,30,99.0,35.0,4.5,13.9,46.0,75.21,52.33
2018,9,19,6,45,218.0,51.0,4.5,14.15,92.0,145.59,112.09
2018,9,19,7,0,337.0,67.0,4.5,14.4,138.0,223.12,178.72
2018,9,19,7,15,189.0,91.5,4.3,14.6,133.5,194.05,157.91
2018,9,19,7,30,41.0,116.0,4.1,14.8,129.0,143.59,116.02
2018,9,19,7,45,63.5,136.5,3.85,15.0,160.5,179.3,146.04
2018,9,19,8,0,86.0,157.0,3.6,15.2,192.0,216.93,177.11
2018,9,19,8,15,134.0,172.5,3.4,15.5,234.5,274.15,224.02
2018,9,19,8,30,182.0,188.0,3.2,15.8,277.0,328.37,267.66
2018,9,19,8,45,270.0,200.5,2.95,16.05,347.0,419.58,340.18
2018,9,19,9,0,358.0,213.0,2.7,16.3,417.0,508.38,408.56
2018,9,19,9,15,601.5,161.0,2.6,16.6,533.0,666.34,530.48
2018,9,19,9,30,845.0,109.0,2.5,16.9,649.0,821.12,640.05
2018,9,19,9,45,857.5,111.0,2.4,17.25,684.5,854.05,658.81
2018,9,19,10,0,870.0,113.0,2.3,17.6,720.0,884.41,676.58
2018,9,19,10,15,879.0,114.5,2.3,17.95,749.0,903.02,687.04
2018,9,19,10,30,888.0,116.0,2.3,18.3,778.0,923.91,699.19
2018,9,19,10,45,894.0,117.0,2.3,18.6,799.0,938.38,707.14
2018,9,19,11,0,900.0,118.0,2.3,18.9,820.0,949.51,712.99
2018,9,19,11,15,904.0,118.5,2.4,19.15,833.5,954.86,716.24
2018,9,19,11,30,908.0,119.0,2.5,19.4,847.0,956.7,717.32
2018,9,19,11,45,909.5,119.0,2.55,19.65,852.0,952.23,713.85
2018,9,19,12,0,911.0,119.0,2.6,19.9,857.0,944.25,708.21
2018,9,19,12,15,910.5,118.5,2.75,20.05,853.5,930.5,699.94
2018,9,19,12,30,910.0,118.0,2.9,20.2,850.0,913.39,689.4
2018,9,19,12,45,907.0,117.5,3.05,20.35,838.5,890.85,675.14
2018,9,19,13,0,904.0,117.0,3.2,20.5,827.0,865.22,658.67
2018,9,19,13,15,899.5,115.5,3.4,20.5,807.5,834.42,639.11
2018,9,19,13,30,895.0,114.0,3.6,20.5,788.0,800.87,617.36
2018,9,19,13,45,887.0,112.5,3.8,20.55,761.0,762.19,591.51
2018,9,19,14,0,879.0,111.0,4.0,20.6,734.0,721.36,563.73
2018,9,19,14,15,868.0,109.0,4.2,20.55,699.5,676.74,531.07
2018,9,19,14,30,857.0,107.0,4.4,20.5,665.0,629.61,495.65
2018,9,19,14,45,840.5,104.5,4.6,20.45,624.0,577.69,455.65
2018,9,19,15,0,824.0,102.0,4.8,20.4,583.0,525.33,414.01
2018,9,19,15,15,803.5,99.0,4.8,20.4,537.5,470.46,368.65
2018,9,19,15,30,783.0,96.0,4.8,20.4,492.0,416.14,322.51
2018,9,19,15,45,754.0,92.0,5.15,20.05,442.5,358.64,273.59
2018,9,19,16,0,725.0,88.0,5.5,19.7,393.0,301.28,223.55
2018,9,19,16,15,683.5,83.0,5.55,19.35,340.5,243.88,173.15
2018,9,19,16,30,642.0,78.0,5.6,19.0,288.0,190.54,126.76
2018,9,19,16,45,582.0,71.0,5.65,18.65,236.0,137.25,83.64
2018,9,19,17,0,522.0,64.0,5.7,18.3,184.0,90.76,50.96
2018,9,19,17,15,428.0,54.5,5.65,17.8,136.0,48.51,29.96
2018,9,19,17,30,334.0,45.0,5.6,17.3,88.0,35.91,24.94
2018,9,19,17,45,206.0,30.0,5.55,16.8,52.5,23.56,10.61
2018,9,19,18,0,78.0,15.0,5.5,16.3,17.0,14.74,0.0
2018,9,19,18,15,39.0,7.5,5.4,16.1,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,5,45,30.0,4.5,1.8,15.1,5.0,0.0,0.0
2018,9,20,6,0,60.0,9.0,1.8,15.2,10.0,20.08,0.0
2018,9,20,6,15,194.0,22.5,1.85,15.65,40.5,78.41,1.47
2018,9,20,6,30,328.0,36.0,1.9,16.1,71.0,149.97,104.28
2018,9,20,6,45,428.0,45.5,1.9,16.6,118.0,213.92,161.89
2018,9,20,7,0,528.0,55.0,1.9,17.1,165.0,288.02,225.84
2018,9,20,7,15,590.5,62.0,1.9,17.55,217.0,351.9,280.86
2018,9,20,7,30,653.0,69.0,1.9,18.0,269.0,420.96,338.17
2018,9,20,7,45,695.0,73.5,1.9,18.45,321.0,480.49,386.12
2018,9,20,8,0,737.0,78.0,1.9,18.9,373.0,540.18,432.51
2018,9,20,8,15,766.5,82.0,1.8,19.4,423.5,595.31,473.12
2018,9,20,8,30,796.0,86.0,1.7,19.9,474.0,650.72,512.34
2018,9,20,8,45,817.5,89.0,1.65,20.4,520.5,699.17,543.97
2018,9,20,9,0,839.0,92.0,1.6,20.9,567.0,746.58,574.01
2018,9,20,9,15,857.0,93.5,1.55,21.35,609.0,788.21,599.42
2018,9,20,9,30,875.0,95.0,1.5,21.8,651.0,823.11,619.8
2018,9,20,9,45,889.5,95.0,1.5,22.2,687.0,856.04,639.29
2018,9,20,10,0,904.0,95.0,1.5,22.6,723.0,886.46,656.93
2018,9,20,10,15,912.0,96.5,1.5,22.85,751.5,910.1,670.4
2018,9,20,10,30,920.0,98.0,1.5,23.1,780.0,930.56,681.87
2018,9,20,10,45,925.5,98.5,1.55,23.4,801.0,944.37,689.65
2018,9,20,11,0,931.0,99.0,1.6,23.7,822.0,954.72,695.37
2018,9,20,11,15,934.5,99.5,1.65,23.8,835.0,959.7,698.34
2018,9,20,11,30,938.0,100.0,1.7,23.9,848.0,961.07,699.18
2018,9,20,11,45,939.0,100.5,1.8,23.95,853.0,956.54,697.14
2018,9,20,12,0,940.0,101.0,1.9,24.0,858.0,948.4,692.89
2018,9,20,12,15,940.0,100.5,2.0,24.05,855.0,934.75,685.12
2018,9,20,12,30,940.0,100.0,2.1,24.1,852.0,917.6,675.12
2018,9,20,12,45,938.0,99.0,2.2,24.1,840.5,894.82,661.51
2018,9,20,13,0,936.0,98.0,2.3,24.1,829.0,868.8,645.68
2018,9,20,13,15,931.0,97.5,2.35,24.05,809.5,837.79,626.1
2018,9,20,13,30,926.0,97.0,2.4,24.0,790.0,803.96,604.48
2018,9,20,13,45,919.5,95.0,2.5,23.95,762.5,764.87,579.35
2018,9,20,14,0,913.0,93.0,2.6,23.9,735.0,723.44,552.22
2018,9,20,14,15,902.5,91.5,2.65,23.8,701.0,677.77,520.2
2018,9,20,14,30,892.0,90.0,2.7,23.7,667.0,630.49,485.4
2018,9,20,14,45,878.5,87.5,2.7,23.6,626.5,579.18,446.45
2018,9,20,15,0,865.0,85.0,2.7,23.5,586.0,527.03,405.73
2018,9,20,15,15,835.0,85.0,2.7,23.5,537.5,468.03,358.5
2018,9,20,15,30,805.0,85.0,2.7,23.5,489.0,411.24,311.67
2018,9,20,15,45,790.0,79.0,2.75,23.2,442.0,355.74,264.83
2018,9,20,16,0,775.0,73.0,2.8,22.9,395.0,300.74,217.07
2018,9,20,16,15,738.0,69.0,2.8,22.4,343.0,243.03,167.22
2018,9,20,16,30,701.0,65.0,2.8,21.9,291.0,188.82,120.76
2018,9,20,16,45,646.0,59.0,2.85,21.45,238.5,131.94,75.44
2018,9,20,17,0,591.0,53.0,2.9,21.0,186.0,83.17,42.19
2018,9,20,17,15,502.0,45.0,2.9,20.4,137.0,38.57,22.21
2018,9,20,17,30,413.0,37.0,2.9,19.8,88.0,28.35,18.19
2018,9,20,17,45,260.0,25.0,2.85,19.2,52.0,19.92,6.68
2018,9,20,18,0,107.0,13.0,2.8,18.6,16.0,12.78,0.0
2018,9,20,18,15,53.5,6.5,2.75,18.35,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.7,17.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,5,45,32.5,4.5,1.2,15.0,4.5,0.0,0.0
2018,9,21,6,0,65.0,9.0,1.2,15.0,9.0,20.94,0.0
2018,9,21,6,15,201.5,22.0,1.25,15.4,39.5,78.93,0.0
2018,9,21,6,30,338.0,35.0,1.3,15.8,70.0,151.46,104.35
2018,9,21,6,45,436.0,44.5,1.4,16.15,116.5,215.02,162.29
2018,9,21,7,0,534.0,54.0,1.5,16.5,163.0,288.54,225.97
2018,9,21,7,15,596.0,60.0,1.55,16.8,214.5,351.22,280.27
2018,9,21,7,30,658.0,66.0,1.6,17.1,266.0,418.98,336.9
2018,9,21,7,45,525.5,92.0,1.7,17.45,270.0,406.74,328.73
2018,9,21,8,0,393.0,118.0,1.8,17.8,274.0,377.41,305.63
2018,9,21,8,15,257.0,161.0,1.85,18.15,268.5,347.14,279.8
2018,9,21,8,30,121.0,204.0,1.9,18.5,263.0,304.85,243.21
2018,9,21,8,45,120.0,219.5,2.0,18.9,282.5,324.44,257.87
2018,9,21,9,0,119.0,235.0,2.1,19.3,302.0,343.62,271.72
2018,9,21,9,15,120.0,257.0,2.1,19.7,329.0,371.2,291.63
2018,9,21,9,30,121.0,279.0,2.1,20.1,356.0,398.33,310.86
2018,9,21,9,45,144.5,299.5,2.1,20.45,396.0,442.1,343.04
2018,9,21,10,0,168.0,320.0,2.1,20.8,436.0,486.28,374.92
2018,9,21,10,15,203.0,328.0,2.05,21.05,474.0,526.89,404.23
2018,9,21,10,30,238.0,336.0,2.0,21.3,512.0,567.79,433.31
2018,9,21,10,45,289.0,334.0,2.0,21.55,553.5,620.93,471.33
2018,9,21,11,0,340.0,332.0,2.0,21.8,595.0,664.74,502.27
2018,9,21,11,15,353.0,334.0,1.95,21.95,611.0,677.48,510.16
2018,9,21,11,30,366.0,336.0,1.9,22.1,627.0,688.75,517.27
2018,9,21,11,45,353.5,341.5,1.9,22.2,623.5,679.22,509.73
2018,9,21,12,0,341.0,347.0,1.9,22.3,620.0,668.35,501.5
2018,9,21,12,15,300.0,353.5,1.9,22.25,593.0,632.41,475.38
2018,9,21,12,30,259.0,360.0,1.9,22.2,566.0,596.41,449.23
2018,9,21,12,45,227.5,347.0,1.9,22.2,526.0,548.8,415.12
2018,9,21,13,0,196.0,334.0,1.9,22.2,486.0,497.07,377.77
2018,9,21,13,15,136.5,335.0,1.9,22.05,439.5,444.01,338.14
2018,9,21,13,30,77.0,336.0,1.9,21.9,393.0,390.19,297.49
2018,9,21,13,45,198.0,294.0,1.95,21.7,434.0,434.7,334.74
2018,9,21,14,0,319.0,252.0,2.0,21.5,475.0,469.22,363.26
2018,9,21,14,15,597.0,171.5,2.05,21.35,564.0,557.89,433.11
2018,9,21,14,30,875.0,91.0,2.1,21.2,653.0,617.78,478.87
2018,9,21,14,45,861.0,89.0,2.15,21.0,613.0,567.44,440.09
2018,9,21,15,0,847.0,87.0,2.2,20.8,573.0,515.58,399.73
2018,9,21,15,15,799.0,88.0,2.2,20.8,517.5,451.11,348.18
2018,9,21,15,30,751.0,89.0,2.2,20.8,462.0,389.94,297.97
2018,9,21,15,45,752.0,82.0,2.25,20.35,423.0,341.99,256.73
2018,9,21,16,0,753.0,75.0,2.3,19.9,384.0,292.86,213.08
2018,9,21,16,15,715.0,70.5,2.3,19.5,332.5,235.81,163.42
2018,9,21,16,30,677.0,66.0,2.3,19.1,281.0,180.31,115.75
2018,9,21,16,45,532.0,62.0,2.3,18.75,212.0,117.74,69.48
2018,9,21,17,0,387.0,58.0,2.3,18.4,143.0,71.86,40.96
2018,9,21,17,15,256.0,45.0,2.35,17.9,95.0,35.22,24.96
2018,9,21,17,30,125.0,32.0,2.4,17.4,47.0,26.63,16.82
2018,9,21,17,45,69.0,19.0,2.45,16.95,26.5,16.12,2.85
2018,9,21,18,0,13.0,6.0,2.5,16.5,6.0,5.9,0.0
2018,9,21,18,15,6.5,3.0,2.45,16.25,3.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.5,1.9,13.4,1.5,0.0,0.0
2018,9,22,6,0,12.0,3.0,1.9,13.5,3.0,5.17,0.0
2018,9,22,6,15,13.5,7.0,1.9,13.75,8.0,10.53,0.0
2018,9,22,6,30,15.0,11.0,1.9,14.0,13.0,16.12,6.73
2018,9,22,6,45,7.5,17.0,1.9,14.25,18.0,19.13,10.25
2018,9,22,7,0,0.0,23.0,1.9,14.5,23.0,22.19,13.21
2018,9,22,7,15,0.0,36.0,1.8,14.8,36.0,34.75,24.03
2018,9,22,7,30,0.0,49.0,1.7,15.1,49.0,47.33,34.74
2018,9,22,7,45,0.0,72.0,1.6,15.35,72.0,69.8,53.65
2018,9,22,8,0,0.0,95.0,1.5,15.6,95.0,93.03,72.87
2018,9,22,8,15,0.0,109.0,1.45,15.95,109.0,106.98,84.06
2018,9,22,8,30,0.0,123.0,1.4,16.3,123.0,120.93,95.09
2018,9,22,8,45,3.0,148.5,1.35,16.65,150.0,148.93,117.48
2018,9,22,9,0,6.0,174.0,1.3,17.0,177.0,177.18,139.65
2018,9,22,9,15,12.5,200.0,1.3,17.35,207.5,208.88,164.35
2018,9,22,9,30,19.0,226.0,1.3,17.7,238.0,240.91,188.92
2018,9,22,9,45,24.0,246.0,1.3,18.05,262.0,265.67,207.46
2018,9,22,10,0,29.0,266.0,1.3,18.4,286.0,299.14,232.46
2018,9,22,10,15,36.5,287.0,1.5,18.65,313.0,327.75,254.0
2018,9,22,10,30,44.0,308.0,1.7,18.9,340.0,356.36,275.41
2018,9,22,10,45,55.0,325.0,1.85,19.15,366.5,383.67,295.8
2018,9,22,11,0,66.0,342.0,2.0,19.4,393.0,410.83,315.95
2018,9,22,11,15,68.0,349.5,2.3,19.5,402.5,419.41,322.5
2018,9,22,11,30,70.0,357.0,2.6,19.6,412.0,427.68,328.9
2018,9,22,11,45,74.5,361.0,2.9,19.7,420.0,434.14,334.09
2018,9,22,12,0,79.0,365.0,3.2,19.8,428.0,440.2,339.0
2018,9,22,12,15,85.0,367.5,3.45,19.8,435.0,445.55,343.52
2018,9,22,12,30,91.0,370.0,3.7,19.8,442.0,450.35,347.65
2018,9,22,12,45,100.5,367.5,4.0,19.8,446.0,452.32,349.92
2018,9,22,13,0,110.0,365.0,4.3,19.8,450.0,453.49,351.65
2018,9,22,13,15,103.5,354.0,4.5,19.75,432.5,432.68,336.42
2018,9,22,13,30,97.0,343.0,4.7,19.7,415.0,412.01,321.25
2018,9,22,13,45,202.0,293.5,4.9,19.65,436.0,436.39,343.63
2018,9,22,14,0,307.0,244.0,5.1,19.6,457.0,452.01,358.63
2018,9,22,14,15,596.5,166.5,5.1,19.55,555.0,550.37,438.68
2018,9,22,14,30,886.0,89.0,5.1,19.5,653.0,618.89,492.76
2018,9,22,14,45,872.5,86.0,5.1,19.45,612.5,567.36,451.03
2018,9,22,15,0,859.0,83.0,5.1,19.4,572.0,515.03,408.08
2018,9,22,15,15,839.5,80.5,5.1,19.4,526.5,458.79,360.83
2018,9,22,15,30,820.0,78.0,5.1,19.4,481.0,403.74,313.24
2018,9,22,15,45,794.5,74.5,4.9,19.15,432.0,346.31,262.78
2018,9,22,16,0,769.0,71.0,4.7,18.9,383.0,290.49,212.78
2018,9,22,16,15,731.5,66.5,4.7,18.65,331.0,232.8,161.55
2018,9,22,16,30,694.0,62.0,4.7,18.4,279.0,178.68,114.29
2018,9,22,16,45,564.5,58.0,4.65,18.1,213.0,115.66,66.78
2018,9,22,17,0,435.0,54.0,4.6,17.8,147.0,69.41,37.94
2018,9,22,17,15,319.5,42.5,4.6,17.4,100.5,31.48,21.71
2018,9,22,17,30,204.0,31.0,4.6,17.0,54.0,23.48,14.04
2018,9,22,17,45,126.0,19.0,4.65,16.6,31.0,14.71,0.02
2018,9,22,18,0,48.0,7.0,4.7,16.2,8.0,6.88,0.0
2018,9,22,18,15,24.0,3.5,4.65,16.05,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,3.4,13.95,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,3.4,14.0,6.0,12.88,0.0
2018,9,23,6,15,166.5,21.0,3.5,14.3,35.5,68.78,0.0
2018,9,23,6,30,295.0,36.0,3.6,14.6,65.0,138.62,94.35
2018,9,23,6,45,311.5,45.5,3.65,14.85,92.5,170.59,129.56
2018,9,23,7,0,328.0,55.0,3.7,15.1,120.0,203.62,161.39
2018,9,23,7,15,247.0,82.0,3.7,15.35,139.0,208.29,168.77
2018,9,23,7,30,166.0,109.0,3.7,15.6,158.0,204.17,166.66
2018,9,23,7,45,289.5,118.0,3.7,15.85,223.5,294.74,242.72
2018,9,23,8,0,413.0,127.0,3.7,16.1,289.0,398.28,327.56
2018,9,23,8,15,429.5,142.0,3.7,16.35,329.5,442.9,362.74
2018,9,23,8,30,446.0,157.0,3.7,16.6,370.0,487.63,397.34
2018,9,23,8,45,598.0,135.5,3.7,16.85,450.5,592.17,479.85
2018,9,23,9,0,750.0,114.0,3.7,17.1,531.0,702.09,562.94
2018,9,23,9,15,800.5,106.5,3.7,17.35,581.5,753.27,598.13
2018,9,23,9,30,851.0,99.0,3.7,17.6,632.0,807.28,635.17
2018,9,23,9,45,862.0,102.0,3.7,17.8,667.0,839.85,656.38
2018,9,23,10,0,873.0,105.0,3.7,18.0,702.0,864.61,672.06
2018,9,23,10,15,883.0,105.5,3.75,18.2,730.5,887.99,687.08
2018,9,23,10,30,893.0,106.0,3.8,18.4,759.0,908.38,700.01
2018,9,23,10,45,900.5,106.0,3.85,18.55,780.0,922.82,709.02
2018,9,23,11,0,908.0,106.0,3.9,18.7,801.0,933.93,715.85
2018,9,23,11,15,912.5,106.0,4.0,18.85,814.0,938.9,718.86
2018,9,23,11,30,917.0,106.0,4.1,19.0,827.0,940.34,719.59
2018,9,23,11,45,919.5,105.5,4.25,19.1,832.0,935.9,716.8
2018,9,23,12,0,922.0,105.0,4.4,19.2,837.0,927.92,711.75
2018,9,23,12,15,926.0,102.5,4.65,19.2,834.5,915.59,705.17
2018,9,23,12,30,930.0,100.0,4.9,19.2,832.0,899.73,696.0
2018,9,23,12,45,934.0,96.0,5.15,19.2,822.0,878.79,683.09
2018,9,23,13,0,938.0,92.0,5.4,19.2,812.0,854.38,667.52
2018,9,23,13,15,933.0,91.0,5.65,19.15,792.0,822.67,646.55
2018,9,23,13,30,928.0,90.0,5.9,19.1,772.0,788.14,623.22
2018,9,23,13,45,920.5,89.0,6.1,19.0,745.0,749.18,596.18
2018,9,23,14,0,913.0,88.0,6.3,18.9,718.0,707.95,567.05
2018,9,23,14,15,902.5,87.0,6.35,18.75,684.0,662.74,532.29
2018,9,23,14,30,892.0,86.0,6.4,18.6,650.0,615.93,495.1
2018,9,23,14,45,877.5,84.0,6.45,18.5,609.5,564.59,453.35
2018,9,23,15,0,863.0,82.0,6.5,18.4,569.0,512.51,409.92
2018,9,23,15,15,843.5,79.5,6.5,18.4,523.5,456.13,361.71
2018,9,23,15,30,824.0,77.0,6.5,18.4,478.0,400.92,313.22
2018,9,23,15,45,796.0,74.0,6.25,18.05,428.0,342.98,261.79
2018,9,23,16,0,768.0,71.0,6.0,17.7,378.0,286.92,211.13
2018,9,23,16,15,727.0,67.0,5.9,17.45,326.0,229.1,159.38
2018,9,23,16,30,686.0,63.0,5.8,17.2,274.0,175.26,112.26
2018,9,23,16,45,625.5,58.0,5.65,16.95,222.5,120.21,68.42
2018,9,23,17,0,565.0,53.0,5.5,16.7,171.0,73.94,38.34
2018,9,23,17,15,463.5,45.0,5.35,16.4,123.5,33.55,23.53
2018,9,23,17,30,362.0,37.0,5.2,16.1,76.0,29.53,18.93
2018,9,23,17,45,215.0,23.5,5.1,15.75,43.5,19.49,0.0
2018,9,23,18,0,68.0,10.0,5.0,15.4,11.0,9.83,0.0
2018,9,23,18,15,34.0,5.0,4.85,15.25,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,45,5.0,1.5,0.5,13.55,1.5,0.0,0.0
2018,9,24,6,0,10.0,3.0,0.4,13.6,3.0,2.95,0.0
2018,9,24,6,15,17.5,11.5,0.4,13.8,12.5,16.67,0.0
2018,9,24,6,30,25.0,20.0,0.4,14.0,22.0,29.94,16.95
2018,9,24,6,45,22.5,34.0,0.4,14.2,37.0,42.03,29.07
2018,9,24,7,0,20.0,48.0,0.4,14.4,52.0,56.74,42.25
2018,9,24,7,15,10.0,66.5,0.5,14.7,68.5,70.13,53.95
2018,9,24,7,30,0.0,85.0,0.6,15.0,85.0,84.37,65.93
2018,9,24,7,45,3.0,106.0,0.7,15.3,107.0,107.38,85.0
2018,9,24,8,0,6.0,127.0,0.8,15.6,129.0,130.59,103.89
2018,9,24,8,15,10.0,143.5,0.8,16.0,148.0,149.82,119.17
2018,9,24,8,30,14.0,160.0,0.8,16.4,167.0,169.36,134.46
2018,9,24,8,45,31.5,193.0,0.85,16.8,210.0,223.5,177.41
2018,9,24,9,0,49.0,226.0,0.9,17.2,253.0,272.91,215.56
2018,9,24,9,15,58.0,247.0,0.9,17.6,281.5,303.16,237.95
2018,9,24,9,30,67.0,268.0,0.9,18.0,310.0,333.69,260.31
2018,9,24,9,45,78.5,288.5,0.9,18.4,340.0,365.9,283.69
2018,9,24,10,0,90.0,309.0,0.9,18.8,370.0,398.29,306.83
2018,9,24,10,15,103.5,324.5,0.95,19.05,397.5,426.92,327.44
2018,9,24,10,30,117.0,340.0,1.0,19.3,425.0,464.42,354.24
2018,9,24,10,45,194.5,333.0,1.0,19.6,479.0,525.1,399.35
2018,9,24,11,0,272.0,326.0,1.0,19.9,533.0,594.97,449.56
2018,9,24,11,15,234.0,341.5,1.1,20.05,521.5,576.15,434.56
2018,9,24,11,30,196.0,357.0,1.2,20.2,510.0,548.19,413.96
2018,9,24,11,45,149.5,366.0,1.3,20.35,483.0,513.44,388.09
2018,9,24,12,0,103.0,375.0,1.4,20.5,456.0,471.59,356.9
2018,9,24,12,15,90.0,367.5,1.45,20.55,438.0,449.6,341.02
2018,9,24,12,30,77.0,360.0,1.5,20.6,420.0,427.79,325.04
2018,9,24,12,45,74.0,352.5,1.6,20.6,409.5,414.56,315.83
2018,9,24,13,0,71.0,345.0,1.7,20.6,399.0,401.28,306.48
2018,9,24,13,15,73.0,336.5,1.75,20.55,391.0,390.84,299.3
2018,9,24,13,30,75.0,328.0,1.8,20.5,383.0,380.1,291.85
2018,9,24,13,45,211.0,280.5,1.85,20.45,427.0,431.53,334.36
2018,9,24,14,0,347.0,233.0,1.9,20.4,471.0,468.69,364.92
2018,9,24,14,15,622.0,161.0,1.95,20.25,561.5,556.4,433.79
2018,9,24,14,30,897.0,89.0,2.0,20.1,652.0,618.27,480.51
2018,9,24,14,45,881.5,87.5,2.0,20.0,611.0,566.63,440.03
2018,9,24,15,0,866.0,86.0,2.0,19.9,570.0,513.58,398.15
2018,9,24,15,15,846.0,83.0,2.0,19.9,523.5,457.15,352.26
2018,9,24,15,30,826.0,80.0,2.0,19.9,477.0,401.15,305.29
2018,9,24,15,45,797.0,77.0,2.05,19.5,427.0,342.83,255.81
2018,9,24,16,0,768.0,74.0,2.1,19.1,377.0,286.51,206.75
2018,9,24,16,15,725.0,69.5,2.1,18.75,324.0,227.91,155.89
2018,9,24,16,30,682.0,65.0,2.1,18.4,271.0,171.41,107.86
2018,9,24,16,45,619.0,59.0,2.1,18.05,218.5,117.66,66.23
2018,9,24,17,0,556.0,53.0,2.1,17.7,166.0,71.01,36.8
2018,9,24,17,15,453.5,44.0,2.05,17.25,118.5,32.97,22.91
2018,9,24,17,30,351.0,35.0,2.0,16.8,71.0,27.9,17.27
2018,9,24,17,45,208.0,22.0,1.95,16.35,40.0,18.29,0.0
2018,9,24,18,0,65.0,9.0,1.9,15.9,9.0,8.85,0.0
2018,9,24,18,15,32.5,4.5,1.8,15.7,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,25,5,45,1.0,0.5,1.85,13.75,0.5,0.0,0.0
2018,9,25,6,0,2.0,1.0,1.9,13.8,1.0,0.98,0.0
2018,9,25,6,15,1.0,7.0,1.9,14.05,7.0,7.11,0.0
2018,9,25,6,30,0.0,13.0,1.9,14.3,13.0,12.54,3.89
2018,9,25,6,45,0.0,22.5,1.9,14.6,22.5,21.71,12.41
2018,9,25,7,0,0.0,32.0,1.9,14.9,32.0,30.89,20.49
2018,9,25,7,15,0.0,45.5,1.85,15.2,45.5,43.95,31.75
2018,9,25,7,30,0.0,59.0,1.8,15.5,59.0,57.02,42.86
2018,9,25,7,45,0.0,75.5,1.75,15.75,75.5,73.51,56.68
2018,9,25,8,0,0.0,92.0,1.7,16.0,92.0,90.06,70.31
2018,9,25,8,15,0.0,101.5,1.75,16.35,101.5,99.36,77.71
2018,9,25,8,30,0.0,111.0,1.8,16.7,111.0,108.69,85.04
2018,9,25,8,45,1.0,132.0,1.85,17.1,132.5,130.57,102.53
2018,9,25,9,0,2.0,153.0,1.9,17.5,154.0,152.54,119.84
2018,9,25,9,15,3.0,168.0,1.95,17.8,169.5,168.36,132.06
2018,9,25,9,30,4.0,183.0,2.0,18.1,185.0,184.23,144.23
2018,9,25,9,45,5.0,190.0,2.1,18.35,193.0,191.89,149.88
2018,9,25,10,0,6.0,197.0,2.2,18.6,201.0,199.61,155.59
2018,9,25,10,15,10.5,220.0,2.3,18.8,227.5,226.76,176.68
2018,9,25,10,30,15.0,243.0,2.4,19.0,254.0,254.0,197.61
2018,9,25,10,45,22.5,268.5,2.45,19.2,285.5,286.5,222.49
2018,9,25,11,0,30.0,294.0,2.5,19.4,317.0,327.28,253.4
2018,9,25,11,15,36.5,311.0,2.5,19.55,339.0,350.12,270.41
2018,9,25,11,30,43.0,328.0,2.5,19.7,361.0,372.69,287.17
2018,9,25,11,45,51.0,337.5,2.55,19.85,377.0,388.3,298.84
2018,9,25,12,0,59.0,347.0,2.6,20.0,393.0,403.49,310.22
2018,9,25,12,15,67.0,350.5,2.55,20.0,402.5,411.9,316.59
2018,9,25,12,30,75.0,354.0,2.5,20.0,412.0,419.76,322.6
2018,9,25,12,45,67.5,343.5,2.5,20.05,395.5,399.83,307.55
2018,9,25,13,0,60.0,333.0,2.5,20.1,379.0,380.13,292.78
2018,9,25,13,15,54.0,319.5,2.45,20.1,360.0,358.86,276.85
2018,9,25,13,30,48.0,306.0,2.4,20.1,341.0,337.93,261.13
2018,9,25,13,45,169.0,267.0,2.3,20.05,383.0,384.73,300.26
2018,9,25,14,0,290.0,228.0,2.2,20.0,425.0,421.44,330.41
2018,9,25,14,15,585.0,158.0,2.15,19.95,530.5,527.83,414.02
2018,9,25,14,30,880.0,88.0,2.1,19.9,636.0,603.75,470.86
2018,9,25,14,45,865.5,85.5,2.05,19.8,595.5,552.46,430.11
2018,9,25,15,0,851.0,83.0,2.0,19.7,555.0,499.7,388.05
2018,9,25,15,15,831.0,80.5,2.0,19.7,509.5,444.58,342.94
2018,9,25,15,30,811.0,78.0,2.0,19.7,464.0,389.92,296.8
2018,9,25,15,45,783.0,74.5,1.85,19.4,414.5,332.36,247.35
2018,9,25,16,0,755.0,71.0,1.7,19.1,365.0,276.73,198.55
2018,9,25,16,15,704.0,67.0,1.65,18.75,311.0,217.75,147.84
2018,9,25,16,30,653.0,63.0,1.6,18.4,257.0,161.85,100.95
2018,9,25,16,45,570.5,55.5,1.5,18.05,201.0,106.62,59.3
2018,9,25,17,0,488.0,48.0,1.4,17.7,145.0,60.77,31.13
2018,9,25,17,15,362.5,39.0,1.5,17.25,99.0,28.61,19.09
2018,9,25,17,30,237.0,30.0,1.6,16.8,53.0,23.24,13.14
2018,9,25,17,45,125.0,16.5,1.65,16.35,28.0,12.9,0.0
2018,9,25,18,0,13.0,3.0,1.7,15.9,3.0,2.95,0.0
2018,9,25,18,15,6.5,1.5,1.75,15.75,1.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.55,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,9,26,6,15,8.5,11.5,1.5,13.85,11.5,13.27,0.0
2018,9,26,6,30,0.0,20.0,1.5,14.1,20.0,19.31,8.82
2018,9,26,6,45,0.0,35.0,1.55,14.35,35.0,34.09,22.66
2018,9,26,7,0,0.0,50.0,1.6,14.6,50.0,49.2,35.9
2018,9,26,7,15,0.5,69.0,1.5,14.9,69.0,68.81,52.75
2018,9,26,7,30,1.0,88.0,1.4,15.2,88.0,88.35,69.26
2018,9,26,7,45,1.5,103.5,1.35,15.45,104.0,104.06,82.27
2018,9,26,8,0,2.0,119.0,1.3,15.7,120.0,119.82,95.07
2018,9,26,8,15,3.5,134.5,1.25,16.1,136.0,136.26,108.16
2018,9,26,8,30,5.0,150.0,1.2,16.5,152.0,152.83,121.13
2018,9,26,8,45,10.5,171.5,1.15,16.9,177.0,178.69,141.49
2018,9,26,9,0,16.0,193.0,1.1,17.3,202.0,204.9,161.75
2018,9,26,9,15,20.5,212.0,1.05,17.65,224.0,227.97,179.24
2018,9,26,9,30,25.0,231.0,1.0,18.0,246.0,251.23,196.63
2018,9,26,9,45,31.5,251.0,0.95,18.4,271.5,285.81,222.44
2018,9,26,10,0,38.0,271.0,0.9,18.8,297.0,312.52,241.81
2018,9,26,10,15,59.5,296.0,0.85,19.2,338.0,357.63,275.18
2018,9,26,10,30,81.0,321.0,0.8,19.6,379.0,403.05,307.92
2018,9,26,10,45,89.0,336.0,0.8,20.0,401.5,425.69,323.38
2018,9,26,11,0,97.0,351.0,0.8,20.4,424.0,448.03,338.64
2018,9,26,11,15,135.5,361.0,0.75,20.85,465.0,499.98,375.41
2018,9,26,11,30,174.0,371.0,0.7,21.3,506.0,542.68,404.69
2018,9,26,11,45,200.5,370.5,0.65,21.7,526.5,562.51,417.57
2018,9,26,12,0,227.0,370.0,0.6,22.1,547.0,581.13,429.67
2018,9,26,12,15,210.5,369.0,0.7,22.4,532.5,560.82,415.45
2018,9,26,12,30,194.0,368.0,0.8,22.7,518.0,540.21,401.29
2018,9,26,12,45,190.5,360.0,0.9,22.95,505.5,522.94,389.85
2018,9,26,13,0,187.0,352.0,1.0,23.2,493.0,505.22,377.91
2018,9,26,13,15,205.5,342.5,1.2,23.15,494.0,502.47,377.98
2018,9,26,13,30,224.0,333.0,1.4,23.1,495.0,498.01,376.49
2018,9,26,13,45,240.5,318.0,1.65,23.0,486.0,484.83,368.79
2018,9,26,14,0,257.0,303.0,1.9,22.9,477.0,472.51,361.34
2018,9,26,14,15,255.0,287.5,2.2,22.65,452.5,443.15,341.01
2018,9,26,14,30,253.0,272.0,2.5,22.4,428.0,413.44,319.85
2018,9,26,14,45,248.0,253.0,2.8,22.15,397.5,378.49,294.08
2018,9,26,15,0,243.0,234.0,3.1,21.9,367.0,343.65,267.69
2018,9,26,15,15,354.0,191.5,3.1,21.9,367.5,337.42,262.03
2018,9,26,15,30,465.0,149.0,3.1,21.9,368.0,319.59,245.3
2018,9,26,15,45,415.0,140.5,3.45,21.2,320.0,268.03,203.48
2018,9,26,16,0,365.0,132.0,3.8,20.5,272.0,221.35,165.24
2018,9,26,16,15,270.5,120.5,3.8,20.0,216.0,168.74,123.77
2018,9,26,16,30,176.0,109.0,3.8,19.5,160.0,125.54,91.22
2018,9,26,16,45,146.0,90.0,3.85,18.95,126.5,95.27,67.68
2018,9,26,17,0,116.0,71.0,3.9,18.4,93.0,66.86,46.81
2018,9,26,17,15,78.0,51.5,3.8,18.0,64.5,43.94,32.04
2018,9,26,17,30,40.0,32.0,3.7,17.6,36.0,27.98,16.34
2018,9,26,17,45,26.5,18.0,3.65,17.15,20.0,17.69,0.0
2018,9,26,18,0,13.0,4.0,3.6,16.7,4.0,3.93,0.0
2018,9,26,18,15,6.5,2.0,3.4,16.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,27,5,45,8.5,1.5,1.25,13.9,1.5,0.0,0.0
2018,9,27,6,0,17.0,3.0,1.2,13.9,3.0,0.0,0.0
2018,9,27,6,15,38.0,9.5,1.2,14.1,12.0,18.07,0.0
2018,9,27,6,30,59.0,16.0,1.2,14.3,21.0,38.39,21.16
2018,9,27,6,45,29.5,22.5,1.15,14.5,25.0,34.51,22.47
2018,9,27,7,0,0.0,29.0,1.1,14.7,29.0,27.99,18.04
2018,9,27,7,15,0.0,21.0,1.05,14.9,21.0,20.26,11.66
2018,9,27,7,30,0.0,13.0,1.0,15.1,13.0,12.54,5.1
2018,9,27,7,45,0.0,23.5,0.9,15.35,23.5,22.67,13.77
2018,9,27,8,0,0.0,34.0,0.8,15.6,34.0,32.82,22.35
2018,9,27,8,15,0.0,60.0,0.85,15.9,60.0,57.98,43.44
2018,9,27,8,30,0.0,86.0,0.9,16.2,86.0,83.32,64.28
2018,9,27,8,45,0.0,109.5,0.9,16.5,109.5,106.88,83.32
2018,9,27,9,0,0.0,133.0,0.9,16.8,133.0,130.55,102.14
2018,9,27,9,15,1.0,150.0,0.95,17.05,150.5,148.37,116.08
2018,9,27,9,30,2.0,167.0,1.0,17.3,168.0,166.25,129.94
2018,9,27,9,45,9.5,197.5,1.05,17.55,203.5,203.41,159.12
2018,9,27,10,0,17.0,228.0,1.1,17.8,239.0,240.93,188.06
2018,9,27,10,15,21.0,247.0,1.15,18.0,261.5,263.73,205.21
2018,9,27,10,30,25.0,266.0,1.2,18.2,284.0,286.54,222.31
2018,9,27,10,45,38.0,293.0,1.3,18.4,321.0,334.27,258.52
2018,9,27,11,0,51.0,320.0,1.4,18.6,358.0,373.78,288.02
2018,9,27,11,15,62.5,335.5,1.45,18.7,383.0,399.36,306.95
2018,9,27,11,30,74.0,351.0,1.5,18.8,408.0,424.57,325.59
2018,9,27,11,45,100.0,358.5,1.6,18.85,436.0,453.49,347.7
2018,9,27,12,0,126.0,366.0,1.7,18.9,464.0,488.62,374.11
2018,9,27,12,15,149.5,368.5,1.85,18.9,484.0,507.59,388.93
2018,9,27,12,30,173.0,371.0,2.0,18.9,504.0,525.19,402.84
2018,9,27,12,45,192.0,363.0,2.15,18.9,508.5,526.68,405.04
2018,9,27,13,0,211.0,355.0,2.3,18.9,513.0,526.69,406.21
2018,9,27,13,15,191.0,343.0,2.45,18.85,483.0,491.24,380.36
2018,9,27,13,30,171.0,331.0,2.6,18.8,453.0,456.48,354.87
2018,9,27,13,45,210.0,311.5,2.8,18.7,456.0,456.27,356.64
2018,9,27,14,0,249.0,292.0,3.0,18.6,459.0,455.47,357.48
2018,9,27,14,15,268.5,277.0,3.2,18.5,448.5,440.3,346.77
2018,9,27,14,30,288.0,262.0,3.4,18.4,438.0,422.93,334.03
2018,9,27,14,45,278.5,243.0,3.55,18.25,404.0,384.08,304.02
2018,9,27,15,0,269.0,224.0,3.7,18.1,370.0,345.7,273.86
2018,9,27,15,15,277.0,201.0,3.7,18.1,340.5,311.69,246.25
2018,9,27,15,30,285.0,178.0,3.7,18.1,311.0,276.63,217.05
2018,9,27,15,45,223.5,162.5,3.9,17.6,259.5,224.84,175.36
2018,9,27,16,0,162.0,147.0,4.1,17.1,208.0,180.6,139.96
2018,9,27,16,15,106.5,121.0,4.15,16.8,159.0,134.46,103.12
2018,9,27,16,30,51.0,95.0,4.2,16.5,110.0,96.47,73.49
2018,9,27,16,45,31.0,74.5,4.2,16.2,83.0,72.16,53.95
2018,9,27,17,0,11.0,54.0,4.2,15.9,56.0,51.54,37.31
2018,9,27,17,15,11.0,39.5,4.15,15.7,41.0,36.56,25.89
2018,9,27,17,30,11.0,25.0,4.1,15.5,26.0,23.5,12.37
2018,9,27,17,45,11.5,14.0,4.1,15.25,14.5,13.76,0.0
2018,9,27,18,0,12.0,3.0,4.1,15.0,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.95,14.9,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.05,14.25,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.0,14.3,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.0,14.45,2.5,2.46,0.0
2018,9,28,6,30,0.0,4.0,2.0,14.6,4.0,3.85,0.0
2018,9,28,6,45,0.0,5.5,2.0,14.75,5.5,5.3,0.0
2018,9,28,7,0,0.0,7.0,2.0,14.9,7.0,6.74,0.05
2018,9,28,7,15,0.0,12.0,1.95,15.0,12.0,11.57,4.22
2018,9,28,7,30,0.0,17.0,1.9,15.1,17.0,16.4,8.39
2018,9,28,7,45,0.0,42.0,1.85,15.25,42.0,40.56,28.98
2018,9,28,8,0,0.0,67.0,1.8,15.4,67.0,64.76,49.34
2018,9,28,8,15,0.0,66.5,1.85,15.6,66.5,64.28,48.73
2018,9,28,8,30,0.0,66.0,1.9,15.8,66.0,63.8,48.14
2018,9,28,8,45,0.5,62.0,1.9,15.95,62.5,60.28,45.05
2018,9,28,9,0,1.0,58.0,1.9,16.1,59.0,56.81,42.01
2018,9,28,9,15,4.0,118.5,2.0,16.3,121.0,118.66,92.89
2018,9,28,9,30,7.0,179.0,2.1,16.5,183.0,182.63,144.24
2018,9,28,9,45,13.5,210.0,2.2,16.7,218.5,219.68,173.39
2018,9,28,10,0,20.0,241.0,2.3,16.9,254.0,257.02,202.47
2018,9,28,10,15,25.0,260.5,2.4,17.05,277.5,281.23,221.02
2018,9,28,10,30,30.0,280.0,2.5,17.2,301.0,314.16,246.2
2018,9,28,10,45,39.0,297.0,2.65,17.3,325.5,339.49,265.62
2018,9,28,11,0,48.0,314.0,2.8,17.4,350.0,364.69,284.9
2018,9,28,11,15,67.5,334.0,2.85,17.45,385.5,402.14,313.69
2018,9,28,11,30,87.0,354.0,2.9,17.5,421.0,439.16,341.86
2018,9,28,11,45,83.5,353.5,2.95,17.55,418.0,433.59,337.27
2018,9,28,12,0,80.0,353.0,3.0,17.6,415.0,427.8,332.76
2018,9,28,12,15,128.5,359.0,3.05,17.65,458.0,479.42,373.07
2018,9,28,12,30,177.0,365.0,3.1,17.7,501.0,521.83,405.86
2018,9,28,12,45,365.0,299.5,3.15,17.7,573.5,606.78,474.46
2018,9,28,13,0,553.0,234.0,3.2,17.7,646.0,682.02,534.09
2018,9,28,13,15,608.5,206.5,3.25,17.7,649.0,680.38,533.9
2018,9,28,13,30,664.0,179.0,3.3,17.7,652.0,671.74,528.92
2018,9,28,13,45,767.0,137.0,3.35,17.65,663.0,675.1,533.45
2018,9,28,14,0,870.0,95.0,3.4,17.6,674.0,668.94,530.25
2018,9,28,14,15,860.0,92.5,3.4,17.55,640.5,624.16,495.65
2018,9,28,14,30,850.0,90.0,3.4,17.5,607.0,577.89,459.29
2018,9,28,14,45,835.5,87.5,3.45,17.4,567.0,527.61,419.08
2018,9,28,15,0,821.0,85.0,3.5,17.3,527.0,476.78,377.24
2018,9,28,15,15,799.5,82.0,3.5,17.3,482.0,422.17,331.01
2018,9,28,15,30,778.0,79.0,3.5,17.3,437.0,368.26,284.11
2018,9,28,15,45,750.0,75.0,3.5,16.95,389.0,312.28,234.93
2018,9,28,16,0,722.0,71.0,3.5,16.6,341.0,258.3,186.61
2018,9,28,16,15,682.5,65.5,3.5,16.4,291.0,202.77,137.47
2018,9,28,16,30,643.0,60.0,3.5,16.2,241.0,149.11,91.65
2018,9,28,16,45,579.5,54.0,3.5,15.95,191.5,98.67,53.71
2018,9,28,17,0,516.0,48.0,3.5,15.7,142.0,55.4,28.97
2018,9,28,17,15,409.0,38.5,3.4,15.5,98.0,29.18,19.47
2018,9,28,17,30,302.0,29.0,3.3,15.3,54.0,23.36,11.45
2018,9,28,17,45,162.0,16.5,3.25,15.1,28.5,16.22,0.0
2018,9,28,18,0,22.0,4.0,3.2,14.9,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.1,14.8,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
