Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.6,14.8,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.7,14.9,3.0,0.0,0.0
2018,9,29,6,15,53.0,14.0,2.8,15.25,17.0,25.77,0.0
2018,9,29,6,30,83.0,24.0,2.9,15.6,31.0,56.15,31.12
2018,9,29,6,45,98.5,44.5,3.0,15.95,58.5,90.51,66.47
2018,9,29,7,0,114.0,65.0,3.1,16.3,86.0,119.31,92.52
2018,9,29,7,15,205.5,75.0,3.1,16.55,127.0,180.12,144.33
2018,9,29,7,30,297.0,85.0,3.1,16.8,168.0,252.45,205.52
2018,9,29,7,45,208.0,112.5,3.05,17.05,176.0,242.35,197.7
2018,9,29,8,0,119.0,140.0,3.0,17.3,184.0,223.52,181.45
2018,9,29,8,15,158.5,164.5,3.0,17.5,232.0,279.64,227.22
2018,9,29,8,30,198.0,189.0,3.0,17.7,280.0,338.44,274.09
2018,9,29,8,45,240.5,200.5,3.0,17.9,322.0,394.96,318.42
2018,9,29,9,0,283.0,212.0,3.0,18.1,364.0,445.93,357.79
2018,9,29,9,15,237.5,217.5,3.0,18.3,351.5,424.69,339.43
2018,9,29,9,30,192.0,223.0,3.0,18.5,339.0,391.26,311.98
2018,9,29,9,45,234.0,250.0,3.05,18.65,399.5,467.72,370.59
2018,9,29,10,0,276.0,277.0,3.1,18.8,460.0,536.09,421.6
2018,9,29,10,15,554.5,196.5,3.15,18.9,583.0,701.42,550.21
2018,9,29,10,30,833.0,116.0,3.2,19.0,706.0,857.78,661.94
2018,9,29,10,45,803.5,132.0,3.25,19.15,714.0,856.09,658.64
2018,9,29,11,0,774.0,148.0,3.3,19.3,722.0,850.45,654.0
2018,9,29,11,15,703.0,181.5,3.35,19.35,709.0,827.03,637.24
2018,9,29,11,30,632.0,215.0,3.4,19.4,696.0,796.63,614.96
2018,9,29,11,45,762.0,160.0,3.45,19.45,743.0,843.11,648.75
2018,9,29,12,0,892.0,105.0,3.5,19.5,790.0,883.72,676.94
2018,9,29,12,15,823.5,132.5,3.55,19.5,762.5,845.38,650.12
2018,9,29,12,30,755.0,160.0,3.6,19.5,735.0,803.34,621.1
2018,9,29,12,45,684.0,186.5,3.6,19.55,701.0,755.55,587.09
2018,9,29,13,0,613.0,213.0,3.6,19.6,667.0,707.67,550.85
2018,9,29,13,15,677.0,181.5,3.6,19.55,670.5,704.65,550.58
2018,9,29,13,30,741.0,150.0,3.6,19.5,674.0,695.5,545.3
2018,9,29,13,45,809.5,119.0,3.6,19.5,671.0,683.22,537.3
2018,9,29,14,0,878.0,88.0,3.6,19.5,668.0,663.62,523.39
2018,9,29,14,15,866.5,86.5,3.6,19.4,634.0,618.64,488.84
2018,9,29,14,30,855.0,85.0,3.6,19.3,600.0,572.27,452.51
2018,9,29,14,45,744.5,105.0,3.55,19.2,531.5,494.13,390.43
2018,9,29,15,0,634.0,125.0,3.5,19.1,463.0,423.19,333.23
2018,9,29,15,15,568.0,130.0,3.5,19.1,413.5,366.42,286.48
2018,9,29,15,30,502.0,135.0,3.5,19.1,364.0,314.25,242.91
2018,9,29,15,45,424.5,128.0,3.4,18.8,306.5,254.12,193.42
2018,9,29,16,0,347.0,121.0,3.3,18.5,249.0,201.84,150.55
2018,9,29,16,15,483.5,90.5,3.3,18.3,240.0,180.27,125.43
2018,9,29,16,30,620.0,60.0,3.3,18.1,231.0,142.95,86.78
2018,9,29,16,45,563.0,53.0,3.25,17.85,183.5,93.78,50.25
2018,9,29,17,0,506.0,46.0,3.2,17.6,136.0,51.03,26.4
2018,9,29,17,15,397.5,37.0,3.15,17.35,93.0,28.09,18.27
2018,9,29,17,30,289.0,28.0,3.1,17.1,50.0,22.72,9.73
2018,9,29,17,45,155.0,15.5,3.0,16.8,26.0,15.24,0.0
2018,9,29,18,0,21.0,3.0,2.9,16.5,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,2.85,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.8,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,9,30,6,15,123.0,15.5,1.15,16.0,24.5,42.92,0.0
2018,9,30,6,30,232.0,29.0,1.2,16.2,47.0,109.5,61.08
2018,9,30,6,45,342.5,39.5,1.2,16.4,89.0,172.32,126.63
2018,9,30,7,0,453.0,50.0,1.2,16.6,131.0,244.97,189.42
2018,9,30,7,15,523.0,57.5,1.2,16.9,180.0,307.42,243.54
2018,9,30,7,30,593.0,65.0,1.2,17.2,229.0,375.83,300.86
2018,9,30,7,45,640.0,70.0,1.25,17.5,279.0,434.53,349.02
2018,9,30,8,0,687.0,75.0,1.3,17.8,329.0,496.0,397.66
2018,9,30,8,15,718.5,79.5,1.3,18.1,377.0,547.38,436.85
2018,9,30,8,30,750.0,84.0,1.3,18.4,425.0,601.61,476.81
2018,9,30,8,45,772.5,87.0,1.3,18.7,469.5,647.99,509.46
2018,9,30,9,0,795.0,90.0,1.3,19.0,514.0,693.5,539.66
2018,9,30,9,15,794.0,97.5,1.35,19.2,548.0,724.99,560.13
2018,9,30,9,30,793.0,105.0,1.4,19.4,582.0,753.65,578.6
2018,9,30,9,45,825.0,101.0,1.45,19.6,621.5,793.33,604.61
2018,9,30,10,0,857.0,97.0,1.5,19.8,661.0,826.38,625.74
2018,9,30,10,15,825.5,114.5,1.55,19.9,676.0,837.55,632.25
2018,9,30,10,30,794.0,132.0,1.6,20.0,691.0,839.22,632.69
2018,9,30,10,45,822.0,124.5,1.65,20.1,717.5,861.63,647.38
2018,9,30,11,0,850.0,117.0,1.7,20.2,744.0,881.16,659.96
2018,9,30,11,15,838.5,125.0,1.75,20.25,751.5,879.84,658.82
2018,9,30,11,30,827.0,133.0,1.8,20.3,759.0,875.1,655.74
2018,9,30,11,45,714.5,185.5,1.8,20.35,728.5,829.45,624.61
2018,9,30,12,0,602.0,238.0,1.8,20.4,698.0,778.02,587.54
2018,9,30,12,15,487.5,278.0,1.85,20.35,649.0,710.26,538.54
2018,9,30,12,30,373.0,318.0,1.9,20.3,600.0,640.0,487.01
2018,9,30,12,45,269.0,331.5,1.95,20.2,533.0,559.99,428.2
2018,9,30,13,0,165.0,345.0,2.0,20.1,466.0,478.61,367.18
2018,9,30,13,15,123.0,322.0,2.0,19.95,411.0,417.05,321.62
2018,9,30,13,30,81.0,299.0,2.0,19.8,356.0,354.15,274.19
2018,9,30,13,45,145.5,298.5,2.05,19.65,396.0,396.95,308.73
2018,9,30,14,0,210.0,298.0,2.1,19.5,436.0,430.73,335.47
2018,9,30,14,15,191.0,278.5,2.1,19.4,399.0,389.6,304.21
2018,9,30,14,30,172.0,259.0,2.1,19.3,362.0,349.77,273.96
2018,9,30,14,45,134.5,238.5,2.1,19.15,315.5,300.92,236.23
2018,9,30,15,0,97.0,218.0,2.1,19.0,269.0,254.9,200.38
2018,9,30,15,15,57.5,186.5,2.1,19.0,216.0,202.52,159.16
2018,9,30,15,30,18.0,155.0,2.1,19.0,163.0,154.93,121.58
2018,9,30,15,45,15.5,140.0,2.0,18.8,146.5,138.43,108.58
2018,9,30,16,0,13.0,125.0,1.9,18.6,130.0,122.19,95.6
2018,9,30,16,15,6.5,105.0,1.75,18.45,107.5,100.92,78.44
2018,9,30,16,30,0.0,85.0,1.6,18.3,85.0,80.53,61.82
2018,9,30,16,45,0.0,66.0,1.5,18.15,66.0,62.5,46.64
2018,9,30,17,0,0.0,47.0,1.4,18.0,47.0,44.7,31.44
2018,9,30,17,15,9.0,32.5,1.35,17.8,33.0,30.5,20.17
2018,9,30,17,30,18.0,18.0,1.3,17.6,19.0,17.31,4.83
2018,9,30,17,45,18.0,10.5,1.2,17.4,10.5,10.32,0.0
2018,9,30,18,0,18.0,3.0,1.1,17.2,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.1,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,45,3.0,0.5,1.6,15.55,0.5,0.0,0.0
2018,10,1,6,0,6.0,1.0,1.6,15.6,1.0,0.0,0.0
2018,10,1,6,15,6.0,6.5,1.65,15.75,6.5,7.73,0.0
2018,10,1,6,30,6.0,12.0,1.7,15.9,12.0,13.33,2.6
2018,10,1,6,45,3.0,24.0,1.75,16.0,24.0,24.16,14.03
2018,10,1,7,0,0.0,36.0,1.8,16.1,36.0,34.77,23.48
2018,10,1,7,15,0.0,51.5,1.75,16.4,51.5,50.01,36.59
2018,10,1,7,30,0.0,67.0,1.7,16.7,67.0,65.6,49.82
2018,10,1,7,45,6.5,93.5,1.7,17.0,96.0,96.39,75.58
2018,10,1,8,0,13.0,120.0,1.7,17.3,125.0,127.8,101.41
2018,10,1,8,15,10.0,109.0,1.7,17.7,113.0,113.65,89.35
2018,10,1,8,30,7.0,98.0,1.7,18.1,101.0,100.18,77.89
2018,10,1,8,45,18.5,123.5,1.7,18.45,133.0,138.49,109.15
2018,10,1,9,0,30.0,149.0,1.7,18.8,165.0,174.28,137.76
2018,10,1,9,15,47.5,195.5,1.7,19.1,223.0,238.24,188.25
2018,10,1,9,30,65.0,242.0,1.7,19.4,281.0,303.38,238.32
2018,10,1,9,45,56.5,253.0,1.7,19.7,288.0,308.71,241.05
2018,10,1,10,0,48.0,264.0,1.7,20.0,295.0,313.5,243.62
2018,10,1,10,15,97.5,289.0,1.75,20.2,356.0,382.21,296.65
2018,10,1,10,30,147.0,314.0,1.8,20.4,417.0,460.69,355.36
2018,10,1,10,45,92.0,299.5,1.8,20.6,364.5,388.29,299.1
2018,10,1,11,0,37.0,285.0,1.8,20.8,312.0,324.03,248.91
2018,10,1,11,15,31.0,274.0,1.9,20.85,297.0,306.16,235.45
2018,10,1,11,30,25.0,263.0,2.0,20.9,282.0,288.41,221.81
2018,10,1,11,45,26.0,268.5,2.1,20.9,288.5,294.03,226.2
2018,10,1,12,0,27.0,274.0,2.2,20.9,295.0,299.48,230.41
2018,10,1,12,15,46.5,298.5,2.25,20.85,334.0,339.95,261.75
2018,10,1,12,30,66.0,323.0,2.3,20.8,373.0,379.43,291.91
2018,10,1,12,45,83.5,329.5,2.35,20.75,391.5,397.5,305.98
2018,10,1,13,0,101.0,336.0,2.4,20.7,410.0,414.35,319.19
2018,10,1,13,15,221.5,309.5,2.25,20.6,465.5,477.64,369.41
2018,10,1,13,30,342.0,283.0,2.1,20.5,521.0,532.16,411.57
2018,10,1,13,45,422.0,251.0,1.95,20.4,533.5,543.94,421.0
2018,10,1,14,0,502.0,219.0,1.8,20.3,546.0,545.26,422.56
2018,10,1,14,15,365.0,239.5,1.7,20.25,470.5,457.58,355.17
2018,10,1,14,30,228.0,260.0,1.6,20.2,395.0,381.35,296.2
2018,10,1,14,45,363.5,208.0,1.45,20.1,406.0,389.57,303.33
2018,10,1,15,0,499.0,156.0,1.3,20.0,417.0,384.12,297.87
2018,10,1,15,15,522.5,137.0,1.3,20.0,389.0,348.59,268.27
2018,10,1,15,30,546.0,118.0,1.3,20.0,361.0,310.71,235.75
2018,10,1,15,45,544.0,104.0,1.15,19.8,322.5,265.51,196.68
2018,10,1,16,0,542.0,90.0,1.0,19.6,284.0,219.92,156.6
2018,10,1,16,15,506.0,80.0,0.9,19.4,239.5,171.18,115.29
2018,10,1,16,30,470.0,70.0,0.8,19.2,195.0,126.16,78.53
2018,10,1,16,45,429.0,58.5,0.7,19.05,153.5,83.27,47.1
2018,10,1,17,0,388.0,47.0,0.6,18.9,112.0,45.06,25.49
2018,10,1,17,15,272.5,36.0,0.55,18.7,73.5,27.79,17.69
2018,10,1,17,30,157.0,25.0,0.5,18.5,35.0,19.63,4.19
2018,10,1,17,45,87.0,14.0,0.5,18.3,18.5,13.76,0.0
2018,10,1,18,0,17.0,3.0,0.5,18.1,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.5,18.05,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,5,45,7.0,1.0,1.85,17.0,1.0,0.0,0.0
2018,10,2,6,0,14.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,10,2,6,15,28.5,10.0,1.85,17.1,11.5,16.15,0.0
2018,10,2,6,30,43.0,18.0,1.9,17.2,21.0,35.96,14.49
2018,10,2,6,45,67.5,31.5,1.9,17.3,41.0,63.12,44.1
2018,10,2,7,0,92.0,45.0,1.9,17.4,61.0,90.74,68.6
2018,10,2,7,15,72.0,43.5,1.95,17.65,58.5,78.41,59.95
2018,10,2,7,30,52.0,42.0,2.0,17.9,56.0,69.93,53.55
2018,10,2,7,45,75.0,78.5,2.05,18.15,103.5,124.93,99.78
2018,10,2,8,0,98.0,115.0,2.1,18.4,151.0,182.11,146.89
2018,10,2,8,15,66.5,118.0,2.2,18.7,144.0,162.46,130.12
2018,10,2,8,30,35.0,121.0,2.3,19.0,137.0,146.7,116.31
2018,10,2,8,45,45.5,160.5,2.35,19.3,183.0,197.65,157.18
2018,10,2,9,0,56.0,200.0,2.4,19.6,229.0,249.43,197.76
2018,10,2,9,15,31.5,174.5,2.45,19.85,191.0,203.16,159.85
2018,10,2,9,30,7.0,149.0,2.5,20.1,153.0,151.92,117.94
2018,10,2,9,45,86.0,202.5,2.6,20.35,258.0,285.37,225.43
2018,10,2,10,0,165.0,256.0,2.7,20.6,363.0,410.17,322.11
2018,10,2,10,15,141.5,281.5,2.75,20.8,376.0,419.76,327.11
2018,10,2,10,30,118.0,307.0,2.8,21.0,389.0,427.93,331.55
2018,10,2,10,45,174.5,320.0,2.85,21.2,445.0,490.41,379.1
2018,10,2,11,0,231.0,333.0,2.9,21.4,501.0,552.85,425.56
2018,10,2,11,15,148.5,318.0,3.0,21.45,426.5,463.45,357.18
2018,10,2,11,30,66.0,303.0,3.1,21.5,352.0,366.15,282.15
2018,10,2,11,45,44.0,273.0,3.15,21.6,306.0,314.23,242.4
2018,10,2,12,0,22.0,243.0,3.2,21.7,260.0,263.12,202.64
2018,10,2,12,15,136.5,248.0,3.25,21.7,350.5,369.07,287.79
2018,10,2,12,30,251.0,253.0,3.3,21.7,441.0,470.02,366.47
2018,10,2,12,45,307.5,278.5,3.35,21.7,504.5,534.24,414.5
2018,10,2,13,0,364.0,304.0,3.4,21.7,568.0,594.24,458.85
2018,10,2,13,15,351.0,297.5,3.4,21.65,546.5,565.34,437.25
2018,10,2,13,30,338.0,291.0,3.4,21.6,525.0,536.1,415.71
2018,10,2,13,45,230.5,291.0,3.4,21.55,447.5,446.0,346.75
2018,10,2,14,0,123.0,291.0,3.4,21.5,370.0,366.72,285.11
2018,10,2,14,15,102.5,264.5,3.35,21.3,328.0,319.47,249.29
2018,10,2,14,30,82.0,238.0,3.3,21.1,286.0,276.65,216.35
2018,10,2,14,45,186.5,194.5,3.25,20.95,294.0,284.14,223.52
2018,10,2,15,0,291.0,151.0,3.2,20.8,302.0,280.68,220.61
2018,10,2,15,15,326.0,148.5,3.2,20.8,303.5,276.85,215.85
2018,10,2,15,30,361.0,146.0,3.2,20.8,305.0,267.85,206.17
2018,10,2,15,45,195.0,114.5,2.95,20.4,199.0,167.17,127.13
2018,10,2,16,0,29.0,83.0,2.7,20.0,93.0,86.66,65.51
2018,10,2,16,15,160.0,68.5,2.55,19.75,111.5,93.78,66.16
2018,10,2,16,30,291.0,54.0,2.4,19.5,130.0,85.91,53.4
2018,10,2,16,45,325.5,48.0,2.25,19.25,115.0,63.88,35.37
2018,10,2,17,0,360.0,42.0,2.1,19.0,100.0,38.28,21.22
2018,10,2,17,15,287.5,32.5,1.95,18.75,68.0,24.75,14.94
2018,10,2,17,30,215.0,23.0,1.8,18.5,36.0,18.65,0.89
2018,10,2,17,45,107.5,11.5,1.65,18.25,18.0,11.3,0.0
2018,10,2,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,2.0,17.45,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,2.0,17.5,2.0,0.0,0.0
2018,10,3,6,15,59.5,9.0,2.0,17.6,12.0,21.95,0.0
2018,10,3,6,30,103.0,15.0,2.0,17.7,22.0,52.5,20.33
2018,10,3,6,45,75.0,14.0,2.0,17.8,21.5,46.8,30.65
2018,10,3,7,0,47.0,13.0,2.0,17.9,21.0,33.63,21.86
2018,10,3,7,15,23.5,20.0,2.0,18.0,24.0,31.17,20.55
2018,10,3,7,30,0.0,27.0,2.0,18.1,27.0,26.05,16.37
2018,10,3,7,45,1.5,52.5,2.05,18.25,53.0,51.51,37.8
2018,10,3,8,0,3.0,78.0,2.1,18.4,79.0,77.6,59.5
2018,10,3,8,15,4.5,70.5,2.15,18.55,72.5,70.92,53.81
2018,10,3,8,30,6.0,63.0,2.2,18.7,66.0,64.81,48.64
2018,10,3,8,45,6.0,91.0,2.25,18.85,94.0,92.42,71.2
2018,10,3,9,0,6.0,119.0,2.3,19.0,122.0,120.79,94.04
2018,10,3,9,15,8.0,150.0,2.25,19.15,154.5,153.92,120.44
2018,10,3,9,30,10.0,181.0,2.2,19.3,187.0,187.29,146.64
2018,10,3,9,45,24.0,206.5,2.2,19.45,222.0,231.65,181.58
2018,10,3,10,0,38.0,232.0,2.2,19.6,257.0,270.35,211.59
2018,10,3,10,15,60.5,266.5,2.15,19.7,307.5,326.28,254.67
2018,10,3,10,30,83.0,301.0,2.1,19.8,358.0,382.57,297.14
2018,10,3,10,45,60.0,273.0,2.05,19.95,315.0,331.89,257.42
2018,10,3,11,0,37.0,245.0,2.0,20.1,272.0,281.51,218.09
2018,10,3,11,15,24.5,236.0,2.0,20.15,254.0,260.5,201.5
2018,10,3,11,30,12.0,227.0,2.0,20.2,236.0,233.83,180.39
2018,10,3,11,45,9.0,199.5,1.95,20.2,206.5,203.25,156.62
2018,10,3,12,0,6.0,172.0,1.9,20.2,177.0,173.02,132.99
2018,10,3,12,15,33.5,244.0,1.95,20.15,269.0,272.69,211.32
2018,10,3,12,30,61.0,316.0,2.0,20.1,361.0,367.87,283.85
2018,10,3,12,45,75.5,307.0,2.05,20.05,362.0,367.63,283.98
2018,10,3,13,0,90.0,298.0,2.1,20.0,363.0,366.55,283.94
2018,10,3,13,15,124.5,306.0,2.1,19.9,393.0,400.83,310.79
2018,10,3,13,30,159.0,314.0,2.1,19.8,423.0,427.51,331.55
2018,10,3,13,45,272.5,275.0,2.1,19.75,453.0,460.69,359.01
2018,10,3,14,0,386.0,236.0,2.1,19.7,483.0,484.42,378.58
2018,10,3,14,15,451.5,196.5,2.1,19.65,470.5,466.34,365.73
2018,10,3,14,30,517.0,157.0,2.1,19.6,458.0,441.85,347.45
2018,10,3,14,45,462.0,139.5,2.1,19.55,394.5,371.39,292.34
2018,10,3,15,0,407.0,122.0,2.1,19.5,331.0,305.3,239.78
2018,10,3,15,15,580.0,95.5,2.1,19.5,363.5,328.48,254.58
2018,10,3,15,30,753.0,69.0,2.1,19.5,396.0,333.29,251.61
2018,10,3,15,45,724.5,65.0,2.1,19.45,349.5,279.11,203.91
2018,10,3,16,0,696.0,61.0,2.1,19.4,303.0,227.03,157.68
2018,10,3,16,15,655.0,56.0,2.05,19.25,255.0,174.03,111.82
2018,10,3,16,30,614.0,51.0,2.0,19.1,207.0,125.12,71.76
2018,10,3,16,45,545.0,45.0,1.95,18.95,160.5,75.62,37.43
2018,10,3,17,0,476.0,39.0,1.9,18.8,114.0,35.63,18.95
2018,10,3,17,15,352.0,30.0,1.85,18.55,74.0,22.71,13.08
2018,10,3,17,30,228.0,21.0,1.8,18.3,34.0,16.93,0.0
2018,10,3,17,45,114.0,10.5,1.75,18.05,17.0,10.32,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.25,16.35,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.2,16.4,1.0,0.0,0.0
2018,10,4,6,15,59.0,7.5,1.25,16.55,11.0,20.28,0.0
2018,10,4,6,30,110.0,14.0,1.3,16.7,21.0,52.54,17.18
2018,10,4,6,45,189.0,19.5,1.35,16.8,45.5,95.85,67.53
2018,10,4,7,0,268.0,25.0,1.4,16.9,70.0,141.22,107.72
2018,10,4,7,15,134.0,24.5,1.45,17.05,47.0,91.44,70.61
2018,10,4,7,30,0.0,24.0,1.5,17.2,24.0,23.15,13.97
2018,10,4,7,45,0.0,50.0,1.5,17.3,50.0,48.3,35.25
2018,10,4,8,0,0.0,76.0,1.5,17.4,76.0,73.86,56.57
2018,10,4,8,15,11.5,108.5,1.55,17.6,113.5,114.18,89.98
2018,10,4,8,30,23.0,141.0,1.6,17.8,151.0,161.02,128.1
2018,10,4,8,45,28.5,169.5,1.65,17.95,183.5,196.09,155.92
2018,10,4,9,0,34.0,198.0,1.7,18.1,216.0,231.42,183.54
2018,10,4,9,15,22.5,175.5,1.75,18.2,187.5,191.38,150.96
2018,10,4,9,30,11.0,153.0,1.8,18.3,159.0,159.17,124.64
2018,10,4,9,45,26.5,201.0,1.9,18.4,217.5,227.75,179.32
2018,10,4,10,0,42.0,249.0,2.0,18.5,276.0,292.22,229.4
2018,10,4,10,15,46.0,265.5,2.1,18.55,296.0,313.04,244.97
2018,10,4,10,30,50.0,282.0,2.2,18.6,316.0,333.73,260.56
2018,10,4,10,45,36.0,272.5,2.35,18.65,297.5,310.71,242.2
2018,10,4,11,0,22.0,263.0,2.5,18.7,279.0,280.08,218.09
2018,10,4,11,15,56.0,287.5,2.65,18.75,329.0,342.13,267.0
2018,10,4,11,30,90.0,312.0,2.8,18.8,379.0,396.19,308.91
2018,10,4,11,45,143.5,331.5,2.95,18.8,438.5,468.2,364.47
2018,10,4,12,0,197.0,351.0,3.1,18.8,498.0,530.67,412.12
2018,10,4,12,15,161.0,348.0,3.35,18.8,467.5,492.96,383.24
2018,10,4,12,30,125.0,345.0,3.6,18.8,437.0,455.82,354.95
2018,10,4,12,45,179.5,337.0,3.85,18.8,467.0,485.93,379.87
2018,10,4,13,0,234.0,329.0,4.1,18.8,497.0,512.93,401.98
2018,10,4,13,15,309.5,295.5,4.35,18.7,511.0,530.23,417.73
2018,10,4,13,30,385.0,262.0,4.6,18.6,525.0,537.45,425.83
2018,10,4,13,45,510.0,210.0,4.85,18.5,543.5,557.13,444.04
2018,10,4,14,0,635.0,158.0,5.1,18.4,562.0,564.33,451.99
2018,10,4,14,15,725.0,122.5,5.15,18.25,560.0,554.02,444.57
2018,10,4,14,30,815.0,87.0,5.2,18.1,558.0,534.86,429.27
2018,10,4,14,45,790.0,86.5,5.25,18.0,516.5,483.16,386.48
2018,10,4,15,0,765.0,86.0,5.3,17.9,475.0,431.98,343.15
2018,10,4,15,15,752.0,80.5,5.3,17.9,434.0,381.56,299.12
2018,10,4,15,30,739.0,75.0,5.3,17.9,393.0,331.11,253.95
2018,10,4,15,45,710.5,70.5,5.15,17.65,346.5,277.27,205.64
2018,10,4,16,0,682.0,66.0,5.0,17.4,300.0,225.57,158.87
2018,10,4,16,15,598.5,64.5,5.0,17.2,246.0,167.23,109.71
2018,10,4,16,30,515.0,63.0,5.0,17.0,192.0,119.37,72.13
2018,10,4,16,45,358.0,56.5,4.95,16.85,136.0,71.07,41.17
2018,10,4,17,0,201.0,50.0,4.9,16.7,80.0,40.43,26.35
2018,10,4,17,15,139.5,34.0,4.9,16.45,51.0,26.2,15.8
2018,10,4,17,30,78.0,18.0,4.9,16.2,22.0,15.24,0.0
2018,10,4,17,45,39.0,9.0,4.95,16.0,11.0,8.85,0.0
2018,10,4,18,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,6,15,134.0,12.0,3.5,14.6,20.5,40.9,0.0
2018,10,5,6,30,268.0,24.0,3.5,14.9,41.0,108.31,32.81
2018,10,5,6,45,308.0,36.5,3.5,15.2,73.5,154.93,111.91
2018,10,5,7,0,348.0,49.0,3.5,15.5,106.0,200.13,155.09
2018,10,5,7,15,508.0,50.0,3.3,15.7,165.5,287.47,229.9
2018,10,5,7,30,668.0,51.0,3.1,15.9,225.0,387.14,314.06
2018,10,5,7,45,710.5,55.5,2.95,16.05,275.0,445.74,363.89
2018,10,5,8,0,753.0,60.0,2.8,16.2,325.0,506.49,413.61
2018,10,5,8,15,782.5,62.5,2.7,16.4,373.0,558.66,454.94
2018,10,5,8,30,812.0,65.0,2.6,16.6,421.0,611.03,494.97
2018,10,5,8,45,832.5,67.5,2.55,16.85,465.0,652.88,524.95
2018,10,5,9,0,853.0,70.0,2.5,17.1,509.0,697.6,555.66
2018,10,5,9,15,867.0,72.0,2.6,17.3,548.0,735.42,581.71
2018,10,5,9,30,881.0,74.0,2.7,17.5,587.0,771.12,606.03
2018,10,5,9,45,832.5,95.5,2.75,17.75,602.5,781.56,611.69
2018,10,5,10,0,784.0,117.0,2.8,18.0,618.0,781.63,610.22
2018,10,5,10,15,848.0,99.0,2.85,18.2,661.5,821.77,637.63
2018,10,5,10,30,912.0,81.0,2.9,18.4,705.0,865.55,667.03
2018,10,5,10,45,915.5,82.0,2.95,18.6,723.5,876.77,673.55
2018,10,5,11,0,919.0,83.0,3.0,18.8,742.0,884.54,678.06
2018,10,5,11,15,891.0,97.0,2.95,18.95,744.0,875.93,670.79
2018,10,5,11,30,863.0,111.0,2.9,19.1,746.0,863.62,661.25
2018,10,5,11,45,884.0,102.5,2.85,19.25,755.5,865.68,661.87
2018,10,5,12,0,905.0,94.0,2.8,19.4,765.0,864.06,659.96
2018,10,5,12,15,875.0,105.5,2.95,19.45,751.0,837.78,642.64
2018,10,5,12,30,845.0,117.0,3.1,19.5,737.0,812.46,626.07
2018,10,5,12,45,703.0,171.0,3.2,19.55,681.0,739.26,574.68
2018,10,5,13,0,561.0,225.0,3.3,19.6,625.0,664.51,517.8
2018,10,5,13,15,641.5,187.0,3.6,19.6,631.5,668.69,524.14
2018,10,5,13,30,722.0,149.0,3.9,19.6,638.0,663.9,523.04
2018,10,5,13,45,801.5,114.0,4.25,19.6,636.5,653.59,517.35
2018,10,5,14,0,881.0,79.0,4.6,19.6,635.0,635.14,505.27
2018,10,5,14,15,869.0,77.0,4.75,19.5,600.5,589.36,469.69
2018,10,5,14,30,857.0,75.0,4.9,19.4,566.0,542.27,432.15
2018,10,5,14,45,840.0,73.5,5.1,19.25,526.0,492.13,391.24
2018,10,5,15,0,823.0,72.0,5.3,19.1,486.0,441.65,348.72
2018,10,5,15,15,800.0,69.5,5.3,19.1,441.5,386.66,300.99
2018,10,5,15,30,777.0,67.0,5.3,19.1,397.0,333.32,253.5
2018,10,5,15,45,735.5,64.5,5.6,18.75,347.0,275.76,202.71
2018,10,5,16,0,694.0,62.0,5.9,18.4,297.0,221.69,154.55
2018,10,5,16,15,653.5,56.5,5.95,18.15,249.0,168.77,108.21
2018,10,5,16,30,613.0,51.0,6.0,17.9,201.0,119.9,68.18
2018,10,5,16,45,534.0,45.0,6.1,17.6,153.5,70.33,34.82
2018,10,5,17,0,455.0,39.0,6.2,17.3,106.0,31.55,21.55
2018,10,5,17,15,315.0,29.0,6.25,17.0,66.5,22.35,12.3
2018,10,5,17,30,175.0,19.0,6.3,16.7,27.0,15.51,0.0
2018,10,5,17,45,87.5,9.5,6.35,16.4,13.5,9.34,0.0
2018,10,5,18,0,0.0,0.0,6.4,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,6.0,15.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.55,15.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,6,15,114.0,10.0,4.7,15.55,17.0,34.4,0.0
2018,10,6,6,30,228.0,20.0,4.8,15.8,34.0,92.71,18.57
2018,10,6,6,45,358.0,29.5,4.85,16.05,75.5,163.02,116.37
2018,10,6,7,0,488.0,39.0,4.9,16.3,117.0,240.71,185.69
2018,10,6,7,15,377.5,43.0,4.95,16.55,116.5,222.73,177.87
2018,10,6,7,30,267.0,47.0,5.0,16.8,116.0,188.66,153.3
2018,10,6,7,45,133.5,71.5,5.05,17.0,106.0,152.97,124.23
2018,10,6,8,0,0.0,96.0,5.1,17.2,96.0,94.95,74.21
2018,10,6,8,15,0.0,100.0,5.15,17.45,100.0,98.34,76.85
2018,10,6,8,30,0.0,104.0,5.2,17.7,104.0,101.93,79.54
2018,10,6,8,45,3.0,132.0,5.25,17.9,133.5,132.54,104.52
2018,10,6,9,0,6.0,160.0,5.3,18.1,163.0,163.45,129.43
2018,10,6,9,15,19.0,191.5,5.4,18.3,202.5,205.74,163.59
2018,10,6,9,30,32.0,223.0,5.5,18.5,242.0,256.8,204.3
2018,10,6,9,45,53.5,248.0,5.6,18.65,281.5,300.94,239.41
2018,10,6,10,0,75.0,273.0,5.7,18.8,321.0,345.71,274.68
2018,10,6,10,15,267.5,258.5,5.8,18.95,439.0,506.95,405.38
2018,10,6,10,30,460.0,244.0,5.9,19.1,557.0,664.18,528.75
2018,10,6,10,45,656.0,180.5,6.05,19.2,640.5,768.71,611.28
2018,10,6,11,0,852.0,117.0,6.2,19.3,724.0,866.34,682.79
2018,10,6,11,15,899.5,100.5,6.3,19.35,750.5,883.99,695.08
2018,10,6,11,30,947.0,84.0,6.4,19.4,777.0,903.07,708.89
2018,10,6,11,45,947.5,84.5,6.55,19.45,780.5,896.86,704.64
2018,10,6,12,0,948.0,85.0,6.7,19.5,784.0,887.04,697.96
2018,10,6,12,15,946.5,85.0,6.8,19.5,779.0,871.47,687.09
2018,10,6,12,30,945.0,85.0,6.9,19.5,774.0,852.45,673.78
2018,10,6,12,45,940.5,85.0,7.0,19.55,760.5,827.74,656.15
2018,10,6,13,0,936.0,85.0,7.1,19.6,747.0,799.93,636.22
2018,10,6,13,15,929.0,84.0,7.15,19.6,725.5,766.3,611.84
2018,10,6,13,30,922.0,83.0,7.2,19.6,704.0,730.04,585.39
2018,10,6,13,45,912.5,82.5,7.2,19.6,675.5,690.22,555.69
2018,10,6,14,0,903.0,82.0,7.2,19.6,647.0,648.33,522.24
2018,10,6,14,15,889.5,80.5,7.25,19.55,611.5,601.28,484.3
2018,10,6,14,30,876.0,79.0,7.3,19.5,576.0,552.98,444.49
2018,10,6,14,45,858.0,77.0,7.3,19.5,534.5,500.99,400.66
2018,10,6,15,0,840.0,75.0,7.3,19.5,493.0,447.98,354.95
2018,10,6,15,15,817.0,72.0,7.3,19.5,447.5,392.48,306.21
2018,10,6,15,30,794.0,69.0,7.3,19.5,402.0,337.83,257.14
2018,10,6,15,45,760.0,65.5,7.4,19.25,353.0,280.69,205.86
2018,10,6,16,0,726.0,62.0,7.5,19.0,304.0,226.22,156.69
2018,10,6,16,15,661.5,59.0,7.45,18.75,251.5,169.87,108.43
2018,10,6,16,30,597.0,56.0,7.4,18.5,199.0,118.24,67.45
2018,10,6,16,45,504.0,49.0,7.35,18.2,149.5,70.0,36.06
2018,10,6,17,0,411.0,42.0,7.3,17.9,100.0,32.46,22.19
2018,10,6,17,15,258.5,30.5,7.2,17.6,61.5,24.16,13.24
2018,10,6,17,30,106.0,19.0,7.1,17.3,23.0,18.68,0.0
2018,10,6,17,45,53.0,9.5,7.05,17.0,11.5,9.34,0.0
2018,10,6,18,0,0.0,0.0,7.0,16.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.8,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.7,16.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.55,16.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.4,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.3,16.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,6.2,16.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,6.15,16.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,6.0,16.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.65,16.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,17.05,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.45,16.95,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.55,16.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.75,16.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,15,125.0,10.5,4.9,16.55,17.5,37.06,0.0
2018,10,7,6,30,250.0,21.0,5.0,16.8,35.0,98.47,8.32
2018,10,7,6,45,383.5,31.0,5.05,17.1,78.5,172.21,121.63
2018,10,7,7,0,517.0,41.0,5.1,17.4,122.0,252.84,193.84
2018,10,7,7,15,605.5,45.0,5.15,17.6,173.5,318.26,252.8
2018,10,7,7,30,694.0,49.0,5.2,17.8,225.0,394.18,319.15
2018,10,7,7,45,737.5,53.0,5.25,18.05,276.0,453.6,370.71
2018,10,7,8,0,781.0,57.0,5.3,18.3,327.0,515.18,422.29
2018,10,7,8,15,809.5,60.0,5.3,18.55,375.5,568.22,465.45
2018,10,7,8,30,838.0,63.0,5.3,18.8,424.0,617.32,504.36
2018,10,7,8,45,858.0,65.5,5.25,19.05,469.0,663.53,538.64
2018,10,7,9,0,878.0,68.0,5.2,19.3,514.0,708.5,570.51
2018,10,7,9,15,893.0,70.0,5.15,19.55,554.0,747.59,597.45
2018,10,7,9,30,908.0,72.0,5.1,19.8,594.0,784.53,622.44
2018,10,7,9,45,918.5,73.5,5.05,20.05,628.0,814.92,642.36
2018,10,7,10,0,929.0,75.0,5.0,20.3,662.0,842.46,660.08
2018,10,7,10,15,936.0,76.5,4.95,20.55,689.0,864.06,673.46
2018,10,7,10,30,943.0,78.0,4.9,20.8,716.0,882.37,684.49
2018,10,7,10,45,947.5,79.0,4.85,21.0,735.0,894.55,691.36
2018,10,7,11,0,952.0,80.0,4.8,21.2,754.0,903.17,695.84
2018,10,7,11,15,953.5,81.5,4.75,21.4,765.5,906.15,696.49
2018,10,7,11,30,955.0,83.0,4.7,21.6,777.0,905.44,694.72
2018,10,7,11,45,953.0,83.5,4.65,21.75,779.0,897.01,687.85
2018,10,7,12,0,951.0,84.0,4.6,21.9,781.0,884.99,678.67
2018,10,7,12,15,948.0,84.0,4.6,22.0,775.0,868.1,666.69
2018,10,7,12,30,945.0,84.0,4.6,22.1,769.0,847.82,652.45
2018,10,7,12,45,939.0,84.5,4.6,22.2,755.0,822.44,634.67
2018,10,7,13,0,933.0,85.0,4.6,22.3,741.0,794.03,614.77
2018,10,7,13,15,924.5,85.0,4.65,22.35,719.0,760.43,591.5
2018,10,7,13,30,916.0,85.0,4.7,22.4,697.0,724.3,566.26
2018,10,7,13,45,905.0,85.0,4.8,22.45,668.5,684.2,537.53
2018,10,7,14,0,894.0,85.0,4.9,22.5,640.0,642.17,505.41
2018,10,7,14,15,880.0,83.5,4.95,22.45,604.5,595.2,468.84
2018,10,7,14,30,866.0,82.0,5.0,22.4,569.0,547.06,430.43
2018,10,7,14,45,847.5,80.0,5.05,22.35,528.0,494.93,387.93
2018,10,7,15,0,829.0,78.0,5.1,22.3,487.0,442.66,344.13
2018,10,7,15,15,804.5,75.5,5.1,22.3,441.5,387.69,296.97
2018,10,7,15,30,780.0,73.0,5.1,22.3,396.0,333.74,249.58
2018,10,7,15,45,745.5,68.5,4.95,22.0,346.5,276.36,199.16
2018,10,7,16,0,711.0,64.0,4.8,21.7,297.0,221.74,150.93
2018,10,7,16,15,662.5,58.5,4.65,21.35,247.0,166.84,104.27
2018,10,7,16,30,614.0,53.0,4.5,21.0,197.0,114.94,63.34
2018,10,7,16,45,535.0,46.0,4.35,20.65,149.0,66.89,32.78
2018,10,7,17,0,456.0,39.0,4.2,20.3,101.0,29.41,19.29
2018,10,7,17,15,302.0,28.0,4.1,19.85,62.0,22.02,10.89
2018,10,7,17,30,148.0,17.0,4.0,19.4,23.0,16.71,0.0
2018,10,7,17,45,74.0,8.5,3.9,19.0,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.7,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,6,15,137.5,10.5,3.4,16.65,18.0,39.52,0.0
2018,10,8,6,30,275.0,21.0,3.5,17.0,36.0,103.93,0.0
2018,10,8,6,45,398.5,28.5,3.55,17.35,76.0,173.5,120.92
2018,10,8,7,0,522.0,36.0,3.6,17.7,116.0,245.19,186.48
2018,10,8,7,15,601.5,41.5,3.65,17.95,167.0,311.4,245.64
2018,10,8,7,30,681.0,47.0,3.7,18.2,218.0,384.23,308.83
2018,10,8,7,45,724.5,51.0,3.75,18.4,268.0,442.85,359.21
2018,10,8,8,0,768.0,55.0,3.8,18.6,318.0,503.67,409.61
2018,10,8,8,15,797.0,58.0,3.8,18.9,366.0,556.31,451.76
2018,10,8,8,30,826.0,61.0,3.8,19.2,414.0,605.11,489.75
2018,10,8,8,45,846.0,62.5,3.8,19.5,457.5,649.59,522.3
2018,10,8,9,0,866.0,64.0,3.8,19.8,501.0,692.87,552.47
2018,10,8,9,15,880.5,66.5,3.8,20.1,540.5,731.74,578.89
2018,10,8,9,30,895.0,69.0,3.8,20.4,580.0,768.45,603.41
2018,10,8,9,45,905.0,70.0,3.75,20.75,612.5,797.48,621.8
2018,10,8,10,0,915.0,71.0,3.7,21.1,645.0,823.69,638.08
2018,10,8,10,15,922.5,72.0,3.7,21.4,671.5,844.86,651.09
2018,10,8,10,30,930.0,73.0,3.7,21.7,698.0,862.78,661.86
2018,10,8,10,45,935.0,73.5,3.65,21.95,717.0,874.67,668.35
2018,10,8,11,0,940.0,74.0,3.6,22.2,736.0,883.05,672.54
2018,10,8,11,15,943.0,74.0,3.55,22.35,747.0,885.6,673.09
2018,10,8,11,30,946.0,74.0,3.5,22.5,758.0,884.54,671.32
2018,10,8,11,45,946.5,75.0,3.45,22.7,761.5,878.82,666.39
2018,10,8,12,0,947.0,76.0,3.4,22.9,765.0,869.5,659.16
2018,10,8,12,15,945.5,76.0,3.45,22.95,760.0,853.9,648.69
2018,10,8,12,30,944.0,76.0,3.5,23.0,755.0,834.87,635.94
2018,10,8,12,45,940.0,76.0,3.5,23.05,742.0,810.57,619.32
2018,10,8,13,0,936.0,76.0,3.5,23.1,729.0,783.15,600.56
2018,10,8,13,15,930.0,75.0,3.6,23.05,708.0,750.27,578.54
2018,10,8,13,30,924.0,74.0,3.7,23.0,687.0,714.72,554.42
2018,10,8,13,45,914.5,73.5,3.75,22.95,659.0,674.9,526.44
2018,10,8,14,0,905.0,73.0,3.8,22.9,631.0,633.03,494.79
2018,10,8,14,15,892.0,71.5,3.9,22.7,595.5,586.31,459.13
2018,10,8,14,30,879.0,70.0,4.0,22.5,560.0,538.32,421.44
2018,10,8,14,45,861.0,69.0,4.1,22.35,519.5,487.39,380.25
2018,10,8,15,0,843.0,68.0,4.2,22.2,479.0,436.16,337.56
2018,10,8,15,15,820.0,65.0,4.2,22.2,433.5,381.04,290.37
2018,10,8,15,30,797.0,62.0,4.2,22.2,388.0,325.42,241.7
2018,10,8,15,45,762.5,59.0,4.35,21.65,339.5,268.82,192.23
2018,10,8,16,0,728.0,56.0,4.5,21.1,291.0,214.91,144.72
2018,10,8,16,15,676.0,52.0,4.5,20.6,241.0,160.14,98.33
2018,10,8,16,30,624.0,48.0,4.5,20.1,191.0,110.71,59.83
2018,10,8,16,45,541.0,42.0,4.5,19.55,143.5,61.38,28.94
2018,10,8,17,0,458.0,36.0,4.5,19.0,96.0,26.91,17.2
2018,10,8,17,15,304.5,26.0,4.55,18.55,58.5,20.36,9.01
2018,10,8,17,30,151.0,16.0,4.6,18.1,21.0,15.73,0.0
2018,10,8,17,45,75.5,8.0,4.6,17.65,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
