Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,22,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,6,15,110.0,11.0,0.4,14.95,16.5,34.0,0.0
2018,10,9,6,30,220.0,22.0,0.4,15.2,33.0,89.11,0.0
2018,10,9,6,45,355.0,30.5,0.35,15.4,73.0,161.28,111.24
2018,10,9,7,0,490.0,39.0,0.3,15.6,113.0,238.6,179.82
2018,10,9,7,15,374.0,36.5,0.45,15.85,105.5,210.94,165.26
2018,10,9,7,30,258.0,34.0,0.6,16.1,98.0,170.51,136.75
2018,10,9,7,45,129.0,46.5,0.7,16.35,78.5,120.46,96.71
2018,10,9,8,0,0.0,59.0,0.8,16.6,59.0,57.01,42.56
2018,10,9,8,15,10.5,97.5,0.85,16.9,102.0,102.2,80.34
2018,10,9,8,30,21.0,136.0,0.9,17.2,145.0,149.3,118.72
2018,10,9,8,45,166.0,153.5,0.95,17.5,236.0,278.57,224.91
2018,10,9,9,0,311.0,171.0,1.0,17.8,327.0,413.27,330.46
2018,10,9,9,15,561.5,131.5,1.0,18.15,440.0,575.4,453.95
2018,10,9,9,30,812.0,92.0,1.0,18.5,553.0,733.6,565.32
2018,10,9,9,45,853.5,86.0,1.0,18.85,595.5,772.59,588.37
2018,10,9,10,0,895.0,80.0,1.0,19.2,638.0,815.02,614.85
2018,10,9,10,15,825.0,108.0,1.0,19.45,639.0,807.3,607.5
2018,10,9,10,30,755.0,136.0,1.0,19.7,640.0,791.76,595.68
2018,10,9,10,45,709.0,156.0,1.0,19.95,640.0,780.28,586.85
2018,10,9,11,0,663.0,176.0,1.0,20.2,640.0,764.9,575.46
2018,10,9,11,15,599.5,195.0,1.05,20.25,619.5,730.3,551.11
2018,10,9,11,30,536.0,214.0,1.1,20.3,599.0,690.1,522.58
2018,10,9,11,45,417.0,240.5,1.15,20.35,541.0,613.29,466.75
2018,10,9,12,0,298.0,267.0,1.2,20.4,483.0,529.24,404.87
2018,10,9,12,15,335.0,264.5,1.45,20.3,505.5,550.45,423.18
2018,10,9,12,30,372.0,262.0,1.7,20.2,528.0,575.4,443.03
2018,10,9,12,45,604.5,187.5,1.9,20.1,610.5,669.75,517.25
2018,10,9,13,0,837.0,113.0,2.1,20.0,693.0,747.08,575.46
2018,10,9,13,15,626.5,182.0,2.4,19.8,609.0,642.92,499.71
2018,10,9,13,30,416.0,251.0,2.7,19.6,525.0,544.18,424.86
2018,10,9,13,45,341.5,258.5,3.0,19.45,477.0,482.84,379.11
2018,10,9,14,0,267.0,266.0,3.3,19.3,429.0,429.66,338.32
2018,10,9,14,15,371.5,223.5,3.5,19.05,436.5,434.08,343.79
2018,10,9,14,30,476.0,181.0,3.7,18.8,444.0,431.3,342.36
2018,10,9,14,45,569.0,144.5,3.85,18.6,436.0,417.62,330.89
2018,10,9,15,0,662.0,108.0,4.0,18.4,428.0,392.61,308.89
2018,10,9,15,15,586.0,108.0,4.0,18.4,371.0,328.62,255.39
2018,10,9,15,30,510.0,108.0,4.0,18.4,314.0,271.33,207.11
2018,10,9,15,45,603.5,85.5,3.95,17.9,299.0,246.2,180.66
2018,10,9,16,0,697.0,63.0,3.9,17.4,284.0,211.92,144.95
2018,10,9,16,15,644.5,57.5,3.85,17.15,234.5,155.86,97.19
2018,10,9,16,30,592.0,52.0,3.8,16.9,185.0,106.73,58.79
2018,10,9,16,45,399.5,47.0,3.7,16.6,126.5,57.07,30.54
2018,10,9,17,0,207.0,42.0,3.6,16.3,68.0,32.07,21.73
2018,10,9,17,15,120.5,26.0,3.6,16.0,39.5,20.21,8.06
2018,10,9,17,30,34.0,10.0,3.6,15.7,11.0,9.83,0.0
2018,10,9,17,45,17.0,5.0,3.6,15.4,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,10,6,15,10.0,7.0,0.6,14.35,7.5,8.97,0.0
2018,10,10,6,30,20.0,14.0,0.8,14.4,15.0,21.07,0.0
2018,10,10,6,45,197.5,31.5,1.0,14.45,59.5,111.66,76.53
2018,10,10,7,0,375.0,49.0,1.2,14.5,104.0,206.03,157.47
2018,10,10,7,15,471.0,56.0,1.3,14.65,152.5,273.47,216.34
2018,10,10,7,30,567.0,63.0,1.4,14.8,201.0,349.03,280.93
2018,10,10,7,45,623.5,67.5,1.5,14.9,250.5,409.32,332.19
2018,10,10,8,0,680.0,72.0,1.6,15.0,300.0,473.12,384.7
2018,10,10,8,15,716.5,76.0,1.55,15.2,348.0,527.43,427.46
2018,10,10,8,30,753.0,80.0,1.5,15.4,396.0,580.44,467.83
2018,10,10,8,45,780.0,81.5,1.45,15.6,440.0,627.05,502.07
2018,10,10,9,0,807.0,83.0,1.4,15.8,484.0,673.0,533.84
2018,10,10,9,15,828.5,84.0,1.35,16.05,524.0,713.34,560.2
2018,10,10,9,30,850.0,85.0,1.3,16.3,564.0,752.03,584.91
2018,10,10,9,45,868.0,84.5,1.2,16.55,598.5,779.63,600.84
2018,10,10,10,0,886.0,84.0,1.1,16.8,633.0,809.54,618.15
2018,10,10,10,15,894.0,85.0,0.95,17.05,659.0,830.37,628.16
2018,10,10,10,30,902.0,86.0,0.8,17.3,685.0,848.08,635.86
2018,10,10,10,45,906.5,87.5,0.65,17.5,703.5,860.17,639.71
2018,10,10,11,0,911.0,89.0,0.5,17.7,722.0,868.85,641.26
2018,10,10,11,15,913.5,89.0,0.65,17.85,732.5,870.71,644.41
2018,10,10,11,30,916.0,89.0,0.8,18.0,743.0,869.07,645.37
2018,10,10,11,45,916.0,89.0,1.0,18.15,745.0,861.83,643.42
2018,10,10,12,0,916.0,89.0,1.2,18.3,747.0,851.13,638.95
2018,10,10,12,15,913.0,89.5,1.4,18.35,741.5,835.12,630.89
2018,10,10,12,30,910.0,90.0,1.6,18.4,736.0,815.85,620.33
2018,10,10,12,45,904.0,90.0,1.85,18.45,722.0,790.6,605.77
2018,10,10,13,0,898.0,90.0,2.1,18.5,708.0,762.46,588.71
2018,10,10,13,15,890.5,89.5,2.3,18.45,687.0,730.0,567.98
2018,10,10,13,30,883.0,89.0,2.5,18.4,666.0,695.09,545.06
2018,10,10,13,45,872.0,88.0,2.65,18.35,637.5,655.14,516.28
2018,10,10,14,0,861.0,87.0,2.8,18.3,609.0,613.38,484.96
2018,10,10,14,15,845.5,86.0,2.95,18.2,574.0,567.87,449.9
2018,10,10,14,30,830.0,85.0,3.1,18.1,539.0,520.71,412.5
2018,10,10,14,45,809.5,83.0,3.25,17.95,498.5,469.51,370.88
2018,10,10,15,0,789.0,81.0,3.4,17.8,458.0,418.42,328.01
2018,10,10,15,15,763.0,77.5,3.4,17.8,413.0,364.18,281.13
2018,10,10,15,30,737.0,74.0,3.4,17.8,368.0,311.23,234.26
2018,10,10,15,45,695.5,71.0,3.45,17.35,320.0,254.76,184.7
2018,10,10,16,0,654.0,68.0,3.5,16.9,272.0,203.05,139.08
2018,10,10,16,15,593.5,62.5,3.45,16.6,223.0,149.86,94.39
2018,10,10,16,30,533.0,57.0,3.4,16.3,174.0,103.04,58.51
2018,10,10,16,45,441.5,48.5,3.3,16.0,128.5,58.77,31.5
2018,10,10,17,0,350.0,40.0,3.2,15.7,83.0,31.45,21.13
2018,10,10,17,15,219.0,27.0,3.05,15.45,49.5,22.05,7.86
2018,10,10,17,30,88.0,14.0,2.9,15.2,16.0,13.76,0.0
2018,10,10,17,45,44.0,7.0,2.7,14.95,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,11,6,15,2.5,6.0,0.45,14.25,6.0,5.9,0.0
2018,10,11,6,30,5.0,12.0,0.5,14.3,12.0,12.96,0.0
2018,10,11,6,45,18.0,30.0,0.55,14.35,32.0,38.34,23.48
2018,10,11,7,0,31.0,48.0,0.6,14.4,52.0,63.44,46.58
2018,10,11,7,15,68.5,66.5,0.6,14.5,81.0,105.1,82.17
2018,10,11,7,30,106.0,85.0,0.6,14.6,110.0,145.53,116.72
2018,10,11,7,45,264.5,93.5,0.6,14.7,176.0,245.05,199.56
2018,10,11,8,0,423.0,102.0,0.6,14.8,242.0,360.77,292.85
2018,10,11,8,15,552.5,97.0,0.65,15.0,309.0,452.31,364.75
2018,10,11,8,30,682.0,92.0,0.7,15.2,376.0,549.8,439.18
2018,10,11,8,45,706.5,97.0,0.7,15.45,419.0,595.98,472.13
2018,10,11,9,0,731.0,102.0,0.7,15.7,462.0,641.57,504.26
2018,10,11,9,15,747.5,105.5,0.65,15.95,499.5,678.68,528.27
2018,10,11,9,30,764.0,109.0,0.6,16.2,537.0,711.41,548.35
2018,10,11,9,45,791.0,107.0,0.6,16.5,572.5,747.09,570.83
2018,10,11,10,0,818.0,105.0,0.6,16.8,608.0,780.95,591.71
2018,10,11,10,15,827.5,106.5,0.5,17.05,634.0,802.32,602.39
2018,10,11,10,30,837.0,108.0,0.4,17.3,660.0,820.81,611.14
2018,10,11,10,45,843.5,109.5,0.35,17.55,679.0,833.76,617.17
2018,10,11,11,0,850.0,111.0,0.3,17.8,698.0,843.51,621.25
2018,10,11,11,15,854.5,111.5,0.45,18.05,709.5,847.21,625.31
2018,10,11,11,30,859.0,112.0,0.6,18.3,721.0,847.57,627.43
2018,10,11,11,45,861.0,111.5,0.75,18.55,724.0,841.4,625.28
2018,10,11,12,0,863.0,111.0,0.9,18.8,727.0,827.96,618.29
2018,10,11,12,15,864.0,109.5,1.05,18.9,722.5,813.64,610.96
2018,10,11,12,30,865.0,108.0,1.2,19.0,718.0,796.12,601.27
2018,10,11,12,45,864.5,105.5,1.4,19.15,706.0,773.29,588.18
2018,10,11,13,0,864.0,103.0,1.6,19.3,694.0,747.48,572.65
2018,10,11,13,15,858.0,101.5,1.8,19.3,673.5,715.94,552.97
2018,10,11,13,30,852.0,100.0,2.0,19.3,653.0,683.61,531.86
2018,10,11,13,45,843.0,98.0,2.2,19.35,625.5,644.54,503.94
2018,10,11,14,0,834.0,96.0,2.4,19.4,598.0,603.64,473.73
2018,10,11,14,15,820.0,94.0,2.6,19.3,563.5,558.31,439.41
2018,10,11,14,30,806.0,92.0,2.8,19.2,529.0,512.01,403.14
2018,10,11,14,45,786.5,89.0,3.05,19.1,489.0,461.4,362.42
2018,10,11,15,0,767.0,86.0,3.3,19.0,449.0,410.89,320.35
2018,10,11,15,15,740.0,82.5,3.3,19.0,404.5,357.46,274.4
2018,10,11,15,30,713.0,79.0,3.3,19.0,360.0,304.2,227.63
2018,10,11,15,45,673.0,74.0,3.65,18.6,312.0,248.85,179.39
2018,10,11,16,0,633.0,69.0,4.0,18.2,264.0,196.95,133.98
2018,10,11,16,15,573.0,63.0,4.1,17.8,215.5,144.8,90.59
2018,10,11,16,30,513.0,57.0,4.2,17.4,167.0,99.01,55.96
2018,10,11,16,45,421.0,48.5,4.3,17.0,122.5,56.26,30.5
2018,10,11,17,0,329.0,40.0,4.4,16.6,78.0,31.86,21.21
2018,10,11,17,15,204.0,26.0,4.4,16.25,46.0,20.48,4.91
2018,10,11,17,30,79.0,12.0,4.4,15.9,14.0,11.8,0.0
2018,10,11,17,45,39.5,6.0,4.4,15.55,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,12,6,15,75.0,9.5,1.8,14.8,12.5,9.34,0.0
2018,10,12,6,30,150.0,19.0,1.8,15.0,25.0,57.02,0.0
2018,10,12,6,45,280.5,30.0,1.8,15.25,62.0,135.65,89.78
2018,10,12,7,0,411.0,41.0,1.8,15.5,99.0,209.27,158.37
2018,10,12,7,15,466.0,51.0,1.75,15.8,141.5,263.85,207.67
2018,10,12,7,30,521.0,61.0,1.7,16.1,184.0,323.04,259.25
2018,10,12,7,45,595.5,64.5,1.7,16.4,236.0,388.72,314.54
2018,10,12,8,0,670.0,68.0,1.7,16.7,288.0,459.54,372.08
2018,10,12,8,15,704.5,72.5,1.6,17.15,335.0,510.27,411.6
2018,10,12,8,30,739.0,77.0,1.5,17.6,382.0,564.16,451.92
2018,10,12,8,45,764.0,79.5,1.4,18.05,425.0,609.78,484.56
2018,10,12,9,0,789.0,82.0,1.3,18.5,468.0,654.66,514.83
2018,10,12,9,15,812.5,83.0,1.2,18.95,508.0,695.66,540.64
2018,10,12,9,30,836.0,84.0,1.1,19.4,548.0,735.17,564.7
2018,10,12,9,45,856.5,82.0,1.05,19.85,582.0,762.46,580.33
2018,10,12,10,0,877.0,80.0,1.0,20.3,616.0,792.18,597.51
2018,10,12,10,15,885.5,81.5,0.9,20.7,642.5,813.68,608.27
2018,10,12,10,30,894.0,83.0,0.8,21.1,669.0,832.1,616.87
2018,10,12,10,45,899.5,84.0,0.7,21.5,687.5,844.26,621.24
2018,10,12,11,0,905.0,85.0,0.6,21.9,706.0,853.06,623.46
2018,10,12,11,15,908.5,85.5,0.75,22.1,717.5,856.19,627.13
2018,10,12,11,30,912.0,86.0,0.9,22.3,729.0,855.84,628.58
2018,10,12,11,45,912.5,86.5,1.1,22.45,732.0,849.5,626.95
2018,10,12,12,0,913.0,87.0,1.3,22.6,735.0,839.7,622.86
2018,10,12,12,15,912.0,86.5,1.5,22.55,730.0,824.2,615.23
2018,10,12,12,30,911.0,86.0,1.7,22.5,725.0,805.4,605.13
2018,10,12,12,45,907.5,85.5,1.9,22.45,712.0,781.49,591.25
2018,10,12,13,0,904.0,85.0,2.1,22.4,699.0,754.58,574.98
2018,10,12,13,15,897.5,84.0,2.25,22.3,678.0,722.17,554.29
2018,10,12,13,30,891.0,83.0,2.4,22.2,657.0,687.23,531.47
2018,10,12,13,45,881.5,82.0,2.6,22.15,629.0,648.04,503.66
2018,10,12,14,0,872.0,81.0,2.8,22.1,601.0,606.92,473.3
2018,10,12,14,15,859.5,79.0,2.9,21.95,566.5,561.41,438.53
2018,10,12,14,30,847.0,77.0,3.0,21.8,532.0,514.68,401.75
2018,10,12,14,45,828.5,75.0,3.15,21.65,492.0,463.8,360.73
2018,10,12,15,0,810.0,73.0,3.3,21.5,452.0,412.87,318.32
2018,10,12,15,15,784.5,70.0,3.3,21.5,407.0,358.54,271.72
2018,10,12,15,30,759.0,67.0,3.3,21.5,362.0,305.4,225.06
2018,10,12,15,45,723.0,63.0,3.55,21.05,314.5,250.04,176.76
2018,10,12,16,0,687.0,59.0,3.8,20.6,267.0,197.63,130.91
2018,10,12,16,15,634.0,53.5,3.85,20.15,218.5,144.48,86.76
2018,10,12,16,30,581.0,48.0,3.9,19.7,170.0,94.96,49.6
2018,10,12,16,45,492.0,41.0,3.95,19.25,124.5,50.13,24.25
2018,10,12,17,0,403.0,34.0,4.0,18.8,79.0,26.25,16.16
2018,10,12,17,15,249.0,22.5,4.05,18.4,45.5,18.09,1.19
2018,10,12,17,30,95.0,11.0,4.1,18.0,12.0,10.81,0.0
2018,10,12,17,45,47.5,5.5,4.15,17.65,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.15,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,13,6,15,96.5,9.0,0.95,15.35,13.0,0.0,0.0
2018,10,13,6,30,193.0,18.0,0.9,15.6,26.0,66.63,0.0
2018,10,13,6,45,338.5,27.5,0.85,15.8,64.5,150.34,96.72
2018,10,13,7,0,484.0,37.0,0.8,16.0,103.0,230.1,171.98
2018,10,13,7,15,541.5,45.0,0.8,16.3,148.0,286.76,222.87
2018,10,13,7,30,599.0,53.0,0.8,16.6,193.0,348.18,275.77
2018,10,13,7,45,645.0,58.5,0.8,16.95,240.5,405.05,323.24
2018,10,13,8,0,691.0,64.0,0.8,17.3,288.0,462.35,369.2
2018,10,13,8,15,712.5,70.5,0.85,17.6,332.5,510.83,407.04
2018,10,13,8,30,734.0,77.0,0.9,17.9,377.0,558.99,443.38
2018,10,13,8,45,778.5,76.5,1.0,18.25,426.0,613.78,484.17
2018,10,13,9,0,823.0,76.0,1.1,18.6,475.0,669.06,523.29
2018,10,13,9,15,857.0,73.0,1.2,18.85,518.5,709.4,550.59
2018,10,13,9,30,891.0,70.0,1.3,19.1,562.0,753.11,580.09
2018,10,13,9,45,904.0,71.5,1.35,19.3,596.0,784.4,600.21
2018,10,13,10,0,917.0,73.0,1.4,19.5,630.0,813.01,618.51
2018,10,13,10,15,903.0,81.5,1.5,19.65,649.5,824.88,626.06
2018,10,13,10,30,889.0,90.0,1.6,19.8,669.0,832.84,631.23
2018,10,13,10,45,666.5,173.0,1.7,19.95,614.0,753.91,576.62
2018,10,13,11,0,444.0,256.0,1.8,20.1,559.0,656.02,502.78
2018,10,13,11,15,382.0,282.0,1.9,20.15,545.5,622.86,478.46
2018,10,13,11,30,320.0,308.0,2.0,20.2,532.0,596.41,457.94
2018,10,13,11,45,331.0,305.5,2.1,20.3,538.0,598.43,460.0
2018,10,13,12,0,342.0,303.0,2.2,20.4,544.0,598.99,460.79
2018,10,13,12,15,454.5,260.5,2.35,20.35,578.5,643.09,496.25
2018,10,13,12,30,567.0,218.0,2.5,20.3,613.0,675.71,522.95
2018,10,13,12,45,698.5,168.5,2.6,20.25,645.5,711.79,551.98
2018,10,13,13,0,830.0,119.0,2.7,20.2,678.0,735.2,570.62
2018,10,13,13,15,614.0,184.5,2.8,20.15,591.0,626.9,489.12
2018,10,13,13,30,398.0,250.0,2.9,20.1,504.0,520.88,407.37
2018,10,13,13,45,577.0,184.5,3.05,20.0,535.0,555.88,437.47
2018,10,13,14,0,756.0,119.0,3.2,19.9,566.0,574.1,453.09
2018,10,13,14,15,822.5,95.0,3.25,19.75,555.0,554.14,437.29
2018,10,13,14,30,889.0,71.0,3.3,19.6,544.0,526.6,414.77
2018,10,13,14,45,871.5,69.0,3.35,19.45,503.0,474.76,372.09
2018,10,13,15,0,854.0,67.0,3.4,19.3,462.0,422.59,327.94
2018,10,13,15,15,829.5,64.0,3.4,19.3,416.0,365.86,278.78
2018,10,13,15,30,805.0,61.0,3.4,19.3,370.0,310.85,229.89
2018,10,13,15,45,769.0,57.5,3.4,18.9,321.0,253.7,179.28
2018,10,13,16,0,733.0,54.0,3.4,18.5,272.0,199.43,131.26
2018,10,13,16,15,677.5,49.5,3.35,18.1,222.0,144.54,85.48
2018,10,13,16,30,622.0,45.0,3.3,17.7,172.0,95.41,49.02
2018,10,13,16,45,529.5,38.0,3.2,17.3,125.0,48.78,23.44
2018,10,13,17,0,437.0,31.0,3.1,16.9,78.0,23.67,13.98
2018,10,13,17,15,271.5,20.5,3.05,16.55,44.5,16.36,0.0
2018,10,13,17,30,106.0,10.0,3.0,16.2,11.0,9.83,0.0
2018,10,13,17,45,53.0,5.0,2.9,15.85,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,6,15,11.5,4.5,1.75,14.15,5.0,0.0,0.0
2018,10,14,6,30,23.0,9.0,1.7,14.4,10.0,14.63,0.0
2018,10,14,6,45,42.5,23.5,1.6,14.65,28.0,41.36,23.33
2018,10,14,7,0,62.0,38.0,1.5,14.9,46.0,66.4,48.12
2018,10,14,7,15,237.0,47.0,1.4,15.1,98.5,161.53,127.06
2018,10,14,7,30,412.0,56.0,1.3,15.3,151.0,265.44,213.75
2018,10,14,7,45,230.5,84.0,1.15,15.5,139.5,215.11,174.62
2018,10,14,8,0,49.0,112.0,1.0,15.7,128.0,145.07,116.4
2018,10,14,8,15,125.0,132.0,0.95,15.95,180.5,219.4,178.29
2018,10,14,8,30,201.0,152.0,0.9,16.2,233.0,300.72,243.62
2018,10,14,8,45,371.5,146.0,0.9,16.45,317.0,420.76,338.75
2018,10,14,9,0,542.0,140.0,0.9,16.7,401.0,543.24,431.78
2018,10,14,9,15,714.5,107.0,0.9,17.0,480.5,649.95,510.29
2018,10,14,9,30,887.0,74.0,0.9,17.3,560.0,752.0,579.37
2018,10,14,9,45,899.0,76.5,0.95,17.55,594.0,783.44,598.67
2018,10,14,10,0,911.0,79.0,1.0,17.8,628.0,812.16,616.9
2018,10,14,10,15,919.5,80.0,1.0,18.1,654.5,833.43,629.21
2018,10,14,10,30,928.0,81.0,1.0,18.4,681.0,851.51,639.47
2018,10,14,10,45,935.0,82.0,1.0,18.7,701.0,865.03,646.76
2018,10,14,11,0,942.0,83.0,1.0,19.0,721.0,875.07,651.89
2018,10,14,11,15,946.0,83.0,0.9,19.25,732.5,877.95,650.92
2018,10,14,11,30,950.0,83.0,0.8,19.5,744.0,877.21,647.72
2018,10,14,11,45,952.0,83.0,0.75,19.8,747.5,871.18,642.0
2018,10,14,12,0,954.0,83.0,0.7,20.1,751.0,861.54,634.14
2018,10,14,12,15,954.0,82.5,0.65,20.3,746.5,846.17,622.98
2018,10,14,12,30,954.0,82.0,0.6,20.5,742.0,827.33,609.75
2018,10,14,12,45,951.0,81.5,0.55,20.75,728.5,802.83,592.84
2018,10,14,13,0,948.0,81.0,0.5,21.0,715.0,775.16,573.99
2018,10,14,13,15,943.0,80.0,0.6,21.1,694.5,742.54,554.56
2018,10,14,13,30,938.0,79.0,0.7,21.2,674.0,707.18,532.94
2018,10,14,13,45,930.5,78.0,0.8,21.35,646.0,667.65,506.03
2018,10,14,14,0,923.0,77.0,0.9,21.5,618.0,625.92,476.5
2018,10,14,14,15,911.0,74.5,1.0,21.45,582.0,578.2,441.92
2018,10,14,14,30,899.0,72.0,1.1,21.4,546.0,529.1,404.98
2018,10,14,14,45,881.5,69.5,1.2,21.4,504.5,476.36,363.75
2018,10,14,15,0,864.0,67.0,1.3,21.4,463.0,423.28,320.66
2018,10,14,15,15,838.5,65.0,1.3,21.4,417.0,366.8,273.21
2018,10,14,15,30,813.0,63.0,1.3,21.4,371.0,312.09,225.93
2018,10,14,15,45,778.5,59.0,1.35,21.05,322.0,254.56,176.27
2018,10,14,16,0,744.0,55.0,1.4,20.7,273.0,199.73,128.84
2018,10,14,16,15,689.5,50.0,1.5,20.1,222.5,144.13,83.56
2018,10,14,16,30,635.0,45.0,1.6,19.5,172.0,94.17,47.41
2018,10,14,16,45,510.5,39.0,1.65,18.9,122.0,45.07,21.58
2018,10,14,17,0,386.0,33.0,1.7,18.3,72.0,25.93,15.51
2018,10,14,17,15,231.5,20.5,1.85,17.85,40.5,16.65,0.0
2018,10,14,17,30,77.0,8.0,2.0,17.4,9.0,7.86,0.0
2018,10,14,17,45,38.5,4.0,2.15,16.95,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,15,6,15,100.5,8.5,2.55,14.45,12.0,0.0,0.0
2018,10,15,6,30,201.0,17.0,2.7,14.8,24.0,66.86,0.0
2018,10,15,6,45,352.0,26.0,2.9,15.15,62.5,149.92,90.79
2018,10,15,7,0,503.0,35.0,3.1,15.5,101.0,232.44,174.15
2018,10,15,7,15,548.5,43.0,3.1,15.85,143.5,284.77,223.48
2018,10,15,7,30,594.0,51.0,3.1,16.2,186.0,340.71,273.82
2018,10,15,7,45,605.5,63.0,3.1,16.55,228.5,387.53,315.11
2018,10,15,8,0,617.0,75.0,3.1,16.9,271.0,433.87,354.21
2018,10,15,8,15,723.0,68.5,2.9,17.35,333.0,510.8,416.01
2018,10,15,8,30,829.0,62.0,2.7,17.8,395.0,596.49,482.13
2018,10,15,8,45,852.5,64.0,2.45,18.3,439.5,639.12,512.67
2018,10,15,9,0,876.0,66.0,2.2,18.8,484.0,684.67,542.57
2018,10,15,9,15,893.0,67.5,2.05,19.2,524.0,723.61,567.31
2018,10,15,9,30,910.0,69.0,1.9,19.6,564.0,760.51,589.96
2018,10,15,9,45,921.5,70.5,1.8,20.0,597.5,790.87,607.9
2018,10,15,10,0,933.0,72.0,1.7,20.4,631.0,818.41,623.62
2018,10,15,10,15,941.0,73.0,1.65,20.65,657.5,839.57,635.65
2018,10,15,10,30,949.0,74.0,1.6,20.9,684.0,857.45,645.48
2018,10,15,10,45,954.0,75.0,1.55,21.15,703.0,869.46,651.39
2018,10,15,11,0,959.0,76.0,1.5,21.4,722.0,877.9,655.04
2018,10,15,11,15,962.0,76.5,1.6,21.45,733.0,880.49,657.3
2018,10,15,11,30,965.0,77.0,1.7,21.5,744.0,879.4,657.27
2018,10,15,11,45,965.5,77.0,1.8,21.55,746.5,872.03,653.15
2018,10,15,12,0,966.0,77.0,1.9,21.6,749.0,861.02,646.69
2018,10,15,12,15,964.0,77.0,2.05,21.6,743.5,844.45,637.1
2018,10,15,12,30,962.0,77.0,2.2,21.6,738.0,824.43,625.1
2018,10,15,12,45,958.5,76.0,2.35,21.55,724.0,798.86,609.26
2018,10,15,13,0,955.0,75.0,2.5,21.5,710.0,770.13,591.04
2018,10,15,13,15,948.5,74.5,2.55,21.45,688.5,736.85,568.78
2018,10,15,13,30,942.0,74.0,2.6,21.4,667.0,700.88,544.42
2018,10,15,13,45,932.5,73.0,2.65,21.35,638.0,660.02,514.3
2018,10,15,14,0,923.0,72.0,2.7,21.3,609.0,617.11,481.82
2018,10,15,14,15,910.0,70.5,2.65,21.15,573.5,569.94,445.1
2018,10,15,14,30,897.0,69.0,2.6,21.0,538.0,521.49,406.38
2018,10,15,14,45,879.0,67.0,2.6,20.9,496.5,469.22,363.69
2018,10,15,15,0,861.0,65.0,2.6,20.8,455.0,416.66,319.47
2018,10,15,15,15,835.5,62.5,2.6,20.8,409.0,360.93,271.5
2018,10,15,15,30,810.0,60.0,2.6,20.8,363.0,305.07,222.37
2018,10,15,15,45,773.5,56.5,2.55,20.45,314.0,247.86,172.12
2018,10,15,16,0,737.0,53.0,2.5,20.1,265.0,193.58,124.65
2018,10,15,16,15,680.0,48.5,2.5,19.6,215.0,138.75,79.87
2018,10,15,16,30,623.0,44.0,2.5,19.1,165.0,89.85,44.83
2018,10,15,16,45,521.5,37.0,2.45,18.65,118.0,43.73,21.32
2018,10,15,17,0,420.0,30.0,2.4,18.2,71.0,23.3,13.07
2018,10,15,17,15,250.5,19.5,2.4,17.85,40.0,15.92,0.0
2018,10,15,17,30,81.0,9.0,2.4,17.5,9.0,8.85,0.0
2018,10,15,17,45,40.5,4.5,2.35,17.2,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,6,15,90.0,8.0,0.8,15.3,10.5,0.0,0.0
2018,10,16,6,30,180.0,16.0,0.8,15.4,21.0,60.26,0.0
2018,10,16,6,45,328.0,25.0,0.8,15.5,58.0,140.11,80.4
2018,10,16,7,0,476.0,34.0,0.8,15.6,95.0,220.73,163.28
2018,10,16,7,15,460.0,48.5,0.8,15.85,128.5,254.32,197.32
2018,10,16,7,30,444.0,63.0,0.8,16.1,162.0,285.57,226.96
2018,10,16,7,45,606.5,59.0,0.8,16.35,229.0,381.79,305.8
2018,10,16,8,0,769.0,55.0,0.8,16.6,296.0,488.52,390.01
2018,10,16,8,15,802.0,58.5,0.85,17.05,345.0,542.99,431.92
2018,10,16,8,30,835.0,62.0,0.9,17.5,394.0,597.84,473.04
2018,10,16,8,45,858.5,63.5,0.9,18.0,438.5,639.96,503.15
2018,10,16,9,0,882.0,65.0,0.9,18.5,483.0,684.98,532.86
2018,10,16,9,15,898.0,67.0,1.0,18.95,522.5,723.84,558.64
2018,10,16,9,30,914.0,69.0,1.1,19.4,562.0,760.59,582.7
2018,10,16,9,45,924.5,70.0,1.2,19.8,594.5,789.59,601.33
2018,10,16,10,0,935.0,71.0,1.3,20.2,627.0,815.73,618.02
2018,10,16,10,15,942.5,72.0,1.3,20.45,653.0,836.43,630.13
2018,10,16,10,30,950.0,73.0,1.3,20.7,679.0,853.85,640.09
2018,10,16,10,45,955.5,73.5,1.35,20.9,698.0,865.63,647.17
2018,10,16,11,0,961.0,74.0,1.4,21.1,717.0,873.86,652.07
2018,10,16,11,15,963.5,75.0,1.45,21.3,728.0,876.55,653.45
2018,10,16,11,30,966.0,76.0,1.5,21.5,739.0,875.55,652.57
2018,10,16,11,45,965.5,76.0,1.55,21.65,741.0,867.33,647.16
2018,10,16,12,0,965.0,76.0,1.6,21.8,743.0,855.48,639.52
2018,10,16,12,15,963.0,75.5,1.65,21.85,736.5,838.36,628.67
2018,10,16,12,30,961.0,75.0,1.7,21.9,730.0,817.8,615.58
2018,10,16,12,45,922.5,86.0,1.8,21.95,705.0,779.09,590.5
2018,10,16,13,0,884.0,97.0,1.9,22.0,680.0,738.74,564.06
2018,10,16,13,15,544.5,184.5,1.95,22.0,540.0,569.71,439.84
2018,10,16,13,30,205.0,272.0,2.0,22.0,400.0,408.38,315.53
2018,10,16,13,45,323.0,222.0,2.1,21.95,413.0,425.69,331.93
2018,10,16,14,0,441.0,172.0,2.2,21.9,426.0,433.43,339.33
2018,10,16,14,15,668.0,120.0,2.25,21.8,478.5,485.91,379.7
2018,10,16,14,30,895.0,68.0,2.3,21.7,531.0,515.93,400.53
2018,10,16,14,45,877.0,66.0,2.4,21.55,490.0,463.84,358.0
2018,10,16,15,0,859.0,64.0,2.5,21.4,449.0,411.48,314.28
2018,10,16,15,15,833.5,61.5,2.5,21.4,403.0,355.97,266.54
2018,10,16,15,30,808.0,59.0,2.5,21.4,357.0,300.35,217.68
2018,10,16,15,45,770.0,55.5,2.65,20.95,308.0,243.05,167.72
2018,10,16,16,0,732.0,52.0,2.8,20.5,259.0,188.85,120.63
2018,10,16,16,15,634.0,49.0,2.9,19.95,203.5,130.46,74.96
2018,10,16,16,30,536.0,46.0,3.0,19.4,148.0,80.76,41.0
2018,10,16,16,45,367.0,36.0,3.1,18.85,96.0,35.5,17.92
2018,10,16,17,0,198.0,26.0,3.2,18.3,44.0,19.87,9.99
2018,10,16,17,15,108.0,14.5,3.4,17.85,23.5,11.29,0.0
2018,10,16,17,30,18.0,3.0,3.6,17.4,3.0,2.95,0.0
2018,10,16,17,45,9.0,1.5,3.75,17.0,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,6,15,70.5,7.0,0.75,13.4,9.0,0.0,0.0
2018,10,17,6,30,141.0,14.0,0.7,13.5,18.0,48.36,0.0
2018,10,17,6,45,293.0,25.5,0.65,13.6,55.0,128.64,69.85
2018,10,17,7,0,445.0,37.0,0.6,13.7,92.0,212.15,157.35
2018,10,17,7,15,530.5,44.0,0.55,13.9,139.0,276.22,214.46
2018,10,17,7,30,616.0,51.0,0.5,14.1,186.0,347.62,275.36
2018,10,17,7,45,669.0,55.5,0.45,14.3,235.0,404.41,323.05
2018,10,17,8,0,722.0,60.0,0.4,14.5,284.0,467.04,373.14
2018,10,17,8,15,757.0,63.5,0.4,14.85,331.5,520.66,414.57
2018,10,17,8,30,792.0,67.0,0.4,15.2,379.0,574.88,454.88
2018,10,17,8,45,816.0,69.5,0.4,15.5,423.0,620.99,487.94
2018,10,17,9,0,840.0,72.0,0.4,15.8,467.0,666.15,518.71
2018,10,17,9,15,859.0,74.0,0.45,16.1,506.5,701.49,541.8
2018,10,17,9,30,878.0,76.0,0.5,16.4,546.0,739.27,566.42
2018,10,17,9,45,892.5,76.0,0.6,16.75,579.0,769.2,586.08
2018,10,17,10,0,907.0,76.0,0.7,17.1,612.0,796.56,604.03
2018,10,17,10,15,915.0,78.0,0.75,17.35,638.5,818.26,617.56
2018,10,17,10,30,923.0,80.0,0.8,17.6,665.0,836.76,629.05
2018,10,17,10,45,928.5,80.5,0.9,17.9,683.5,848.21,636.64
2018,10,17,11,0,934.0,81.0,1.0,18.2,702.0,856.21,642.11
2018,10,17,11,15,937.0,81.5,1.15,18.35,712.5,858.63,645.07
2018,10,17,11,30,940.0,82.0,1.3,18.5,723.0,857.48,645.69
2018,10,17,11,45,941.0,82.0,1.45,18.65,726.0,850.58,642.44
2018,10,17,12,0,942.0,82.0,1.6,18.8,729.0,840.12,636.8
2018,10,17,12,15,939.5,82.0,1.75,18.85,723.0,823.43,627.07
2018,10,17,12,30,937.0,82.0,1.9,18.9,717.0,803.39,614.96
2018,10,17,12,45,932.5,82.0,2.1,19.0,703.5,778.65,599.7
2018,10,17,13,0,928.0,82.0,2.3,19.1,690.0,750.88,582.03
2018,10,17,13,15,921.5,81.0,2.4,19.05,668.5,717.81,559.97
2018,10,17,13,30,915.0,80.0,2.5,19.0,647.0,682.17,535.13
2018,10,17,13,45,905.0,79.0,2.65,18.95,618.5,641.98,505.45
2018,10,17,14,0,895.0,78.0,2.8,18.9,590.0,599.85,473.43
2018,10,17,14,15,881.0,76.0,2.85,18.8,554.5,552.84,436.49
2018,10,17,14,30,867.0,74.0,2.9,18.7,519.0,504.71,397.61
2018,10,17,14,45,847.5,72.0,3.0,18.55,478.0,452.91,354.87
2018,10,17,15,0,828.0,70.0,3.1,18.4,437.0,401.1,310.76
2018,10,17,15,15,800.5,67.0,3.1,18.4,391.5,345.77,262.45
2018,10,17,15,30,773.0,64.0,3.1,18.4,346.0,291.82,214.32
2018,10,17,15,45,733.0,60.0,3.2,17.95,297.5,235.56,164.68
2018,10,17,16,0,693.0,56.0,3.3,17.5,249.0,182.69,118.39
2018,10,17,16,15,573.0,53.0,3.3,17.05,191.5,122.28,71.71
2018,10,17,16,30,453.0,50.0,3.3,16.6,134.0,76.37,41.3
2018,10,17,16,45,388.5,39.0,3.3,16.15,95.5,37.37,20.18
2018,10,17,17,0,324.0,28.0,3.3,15.7,57.0,21.9,11.29
2018,10,17,17,15,188.0,17.5,3.3,15.4,31.5,17.2,0.0
2018,10,17,17,30,52.0,7.0,3.3,15.1,6.0,0.0,0.0
2018,10,17,17,45,26.0,3.5,3.3,14.75,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,6,15,27.0,4.5,1.8,13.35,5.0,0.0,0.0
2018,10,18,6,30,54.0,9.0,1.8,13.5,10.0,21.98,0.0
2018,10,18,6,45,214.5,22.5,1.75,13.65,45.5,101.07,49.94
2018,10,18,7,0,375.0,36.0,1.7,13.8,81.0,185.87,138.0
2018,10,18,7,15,406.5,44.0,1.7,14.0,114.0,225.95,177.03
2018,10,18,7,30,438.0,52.0,1.7,14.2,147.0,268.39,216.05
2018,10,18,7,45,456.5,69.0,1.7,14.4,189.5,316.78,258.37
2018,10,18,8,0,475.0,86.0,1.7,14.6,232.0,362.58,297.08
2018,10,18,8,15,636.0,75.0,1.65,14.95,303.5,464.79,379.64
2018,10,18,8,30,797.0,64.0,1.6,15.3,375.0,572.14,463.12
2018,10,18,8,45,821.0,66.0,1.6,15.6,418.5,617.67,496.83
2018,10,18,9,0,845.0,68.0,1.6,15.9,462.0,658.02,525.49
2018,10,18,9,15,862.0,70.5,1.55,16.3,501.0,696.84,551.0
2018,10,18,9,30,879.0,73.0,1.5,16.7,540.0,733.71,574.58
2018,10,18,9,45,891.5,74.5,1.45,17.05,573.0,763.78,593.04
2018,10,18,10,0,904.0,76.0,1.4,17.4,606.0,791.19,609.45
2018,10,18,10,15,912.5,77.0,1.4,17.75,632.0,812.01,621.73
2018,10,18,10,30,921.0,78.0,1.4,18.1,658.0,829.67,631.91
2018,10,18,10,45,927.0,79.0,1.4,18.5,677.0,842.01,638.42
2018,10,18,11,0,933.0,80.0,1.4,18.9,696.0,850.91,642.75
2018,10,18,11,15,936.0,81.0,1.45,19.15,707.0,853.84,644.18
2018,10,18,11,30,939.0,82.0,1.5,19.4,718.0,853.2,643.4
2018,10,18,11,45,940.5,81.5,1.6,19.7,720.5,846.11,638.88
2018,10,18,12,0,942.0,81.0,1.7,20.0,723.0,835.48,632.07
2018,10,18,12,15,940.0,81.0,1.85,20.15,717.5,819.15,622.27
2018,10,18,12,30,938.0,81.0,2.0,20.3,712.0,799.48,610.1
2018,10,18,12,45,934.0,81.0,2.15,20.45,698.5,775.08,594.52
2018,10,18,13,0,930.0,81.0,2.3,20.6,685.0,747.64,576.64
2018,10,18,13,15,923.0,80.0,2.5,20.6,663.5,714.19,554.87
2018,10,18,13,30,916.0,79.0,2.7,20.6,642.0,678.2,530.02
2018,10,18,13,45,905.5,77.5,2.9,20.6,613.0,637.19,499.8
2018,10,18,14,0,895.0,76.0,3.1,20.6,584.0,594.3,467.22
2018,10,18,14,15,880.5,74.5,3.25,20.45,548.5,547.61,430.82
2018,10,18,14,30,866.0,73.0,3.4,20.3,513.0,499.84,392.41
2018,10,18,14,45,845.5,70.5,3.55,20.15,471.5,447.59,349.31
2018,10,18,15,0,825.0,68.0,3.7,20.0,430.0,394.74,304.39
2018,10,18,15,15,797.5,65.5,3.7,20.0,385.0,340.2,256.69
2018,10,18,15,30,770.0,63.0,3.7,20.0,340.0,287.04,209.24
2018,10,18,15,45,728.5,59.0,3.9,19.55,291.5,230.77,159.81
2018,10,18,16,0,687.0,55.0,4.1,19.1,243.0,178.05,113.98
2018,10,18,16,15,616.0,50.5,4.15,18.6,193.5,123.34,70.34
2018,10,18,16,30,545.0,46.0,4.2,18.1,144.0,77.51,39.04
2018,10,18,16,45,445.0,37.5,4.25,17.55,101.0,35.36,18.76
2018,10,18,17,0,345.0,29.0,4.3,17.0,58.0,23.24,11.57
2018,10,18,17,15,196.5,17.5,4.3,16.7,31.5,17.2,0.0
2018,10,18,17,30,48.0,6.0,4.3,16.4,5.0,0.0,0.0
2018,10,18,17,45,24.0,3.0,4.25,16.1,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
