Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,17,15,58.5,7.5,5.0,16.9,10.0,7.37,0.0
2018,10,28,17,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.95,16.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,5.05,15.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,5.2,14.75,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,5.25,14.55,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,5.6,14.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,5.65,14.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,5.45,14.25,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,5.4,14.4,3.0,0.0,0.0
2018,10,29,6,45,11.5,13.0,5.3,14.6,13.0,15.85,0.0
2018,10,29,7,0,0.0,23.0,5.2,14.8,23.0,22.53,10.36
2018,10,29,7,15,0.0,38.5,5.2,15.05,38.5,38.78,26.19
2018,10,29,7,30,0.0,54.0,5.2,15.3,54.0,54.58,40.09
2018,10,29,7,45,4.5,73.5,5.2,15.55,74.5,76.94,59.31
2018,10,29,8,0,9.0,93.0,5.2,15.8,95.0,99.48,78.53
2018,10,29,8,15,58.0,116.5,5.2,16.05,136.0,156.43,126.82
2018,10,29,8,30,107.0,140.0,5.2,16.3,177.0,219.18,179.42
2018,10,29,8,45,114.0,159.0,5.2,16.55,203.0,247.36,202.35
2018,10,29,9,0,121.0,178.0,5.2,16.8,229.0,275.59,225.0
2018,10,29,9,15,145.5,194.5,5.2,16.9,261.5,312.6,254.98
2018,10,29,9,30,170.0,211.0,5.2,17.0,294.0,350.4,285.26
2018,10,29,9,45,186.0,224.5,5.2,17.15,320.5,379.16,307.79
2018,10,29,10,0,202.0,238.0,5.2,17.3,347.0,407.88,330.11
2018,10,29,10,15,269.0,239.5,5.2,17.3,391.5,469.53,379.52
2018,10,29,10,30,336.0,241.0,5.2,17.3,436.0,523.54,422.41
2018,10,29,10,45,314.0,253.0,5.25,17.35,439.5,520.77,419.01
2018,10,29,11,0,292.0,265.0,5.3,17.4,443.0,516.44,414.63
2018,10,29,11,15,276.5,271.5,5.3,17.4,442.5,509.77,408.72
2018,10,29,11,30,261.0,278.0,5.3,17.4,442.0,502.02,402.03
2018,10,29,11,45,297.5,273.0,5.35,17.4,460.5,520.47,417.13
2018,10,29,12,0,334.0,268.0,5.4,17.4,479.0,537.17,430.71
2018,10,29,12,15,448.0,229.0,5.45,17.5,509.0,579.0,465.41
2018,10,29,12,30,562.0,190.0,5.5,17.6,539.0,609.26,490.84
2018,10,29,12,45,627.5,164.5,5.6,17.65,546.5,616.44,497.42
2018,10,29,13,0,693.0,139.0,5.7,17.7,554.0,615.77,497.85
2018,10,29,13,15,655.5,145.0,5.7,17.85,526.5,576.28,465.84
2018,10,29,13,30,618.0,151.0,5.7,18.0,499.0,536.79,433.67
2018,10,29,13,45,723.5,116.0,5.7,18.15,504.0,537.7,434.38
2018,10,29,14,0,829.0,81.0,5.7,18.3,509.0,528.76,426.21
2018,10,29,14,15,832.5,75.0,5.7,18.35,480.0,489.44,392.64
2018,10,29,14,30,836.0,69.0,5.7,18.4,451.0,447.77,356.3
2018,10,29,14,45,814.5,66.0,5.7,18.4,411.0,396.86,311.76
2018,10,29,15,0,793.0,63.0,5.7,18.4,371.0,346.22,266.44
2018,10,29,15,15,761.0,60.0,5.7,18.4,327.0,292.91,218.39
2018,10,29,15,30,729.0,57.0,5.7,18.4,283.0,241.53,171.6
2018,10,29,15,45,679.5,53.0,5.95,18.15,237.0,187.88,124.34
2018,10,29,16,0,630.0,49.0,6.2,17.9,191.0,138.7,82.79
2018,10,29,16,15,550.5,43.0,6.25,17.5,145.5,88.1,45.45
2018,10,29,16,30,471.0,37.0,6.3,17.1,100.0,47.25,22.24
2018,10,29,16,45,327.5,28.0,6.35,16.7,63.0,22.05,11.04
2018,10,29,17,0,184.0,19.0,6.4,16.3,26.0,18.68,0.0
2018,10,29,17,15,92.0,9.5,6.55,16.05,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,6.7,15.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,6.8,15.6,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.9,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,6.8,15.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,6.25,14.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,6,15,29.5,3.0,5.0,13.85,2.5,0.0,0.0
2018,10,30,6,30,59.0,6.0,5.0,14.0,5.0,0.0,0.0
2018,10,30,6,45,226.0,16.0,5.05,14.2,31.5,75.53,0.0
2018,10,30,7,0,393.0,26.0,5.1,14.4,58.0,167.8,101.32
2018,10,30,7,15,498.5,33.0,5.25,14.7,101.5,230.85,174.42
2018,10,30,7,30,604.0,40.0,5.4,15.0,145.0,305.54,241.99
2018,10,30,7,45,664.5,45.0,5.55,15.3,192.5,365.86,296.97
2018,10,30,8,0,725.0,50.0,5.7,15.6,240.0,429.76,353.42
2018,10,30,8,15,764.0,53.5,5.75,15.85,286.5,483.48,400.04
2018,10,30,8,30,803.0,57.0,5.8,16.1,333.0,538.07,445.91
2018,10,30,8,45,830.0,59.0,5.85,16.4,376.0,584.01,483.54
2018,10,30,9,0,857.0,61.0,5.9,16.7,419.0,625.09,516.49
2018,10,30,9,15,873.5,63.0,5.85,16.95,456.5,661.99,544.39
2018,10,30,9,30,890.0,65.0,5.8,17.2,494.0,696.91,569.47
2018,10,30,9,45,902.0,66.5,5.75,17.5,526.0,725.77,589.49
2018,10,30,10,0,914.0,68.0,5.7,17.8,558.0,751.95,607.31
2018,10,30,10,15,923.0,69.0,5.6,18.05,583.0,772.42,620.65
2018,10,30,10,30,932.0,70.0,5.5,18.3,608.0,789.75,631.62
2018,10,30,10,45,937.5,71.0,5.4,18.55,626.0,801.13,638.18
2018,10,30,11,0,943.0,72.0,5.3,18.8,644.0,809.07,642.29
2018,10,30,11,15,945.5,72.0,5.25,19.0,653.5,810.07,641.78
2018,10,30,11,30,948.0,72.0,5.2,19.2,663.0,807.52,638.85
2018,10,30,11,45,948.0,72.5,5.1,19.35,665.0,800.09,632.37
2018,10,30,12,0,948.0,73.0,5.0,19.5,667.0,789.16,623.5
2018,10,30,12,15,945.5,72.5,5.0,19.6,660.5,771.85,610.71
2018,10,30,12,30,943.0,72.0,5.0,19.7,654.0,751.26,595.63
2018,10,30,12,45,937.5,72.0,5.0,19.8,640.0,725.96,577.11
2018,10,30,13,0,932.0,72.0,5.0,19.9,626.0,697.73,556.44
2018,10,30,13,15,924.5,71.5,5.0,19.95,605.0,664.92,531.04
2018,10,30,13,30,917.0,71.0,5.0,20.0,584.0,629.64,503.0
2018,10,30,13,45,906.0,70.0,5.0,20.0,555.5,589.57,470.82
2018,10,30,14,0,895.0,69.0,5.0,20.0,527.0,547.68,436.51
2018,10,30,14,15,879.0,67.0,5.0,19.9,491.5,500.74,397.61
2018,10,30,14,30,863.0,65.0,5.0,19.8,456.0,452.89,356.97
2018,10,30,14,45,840.0,63.0,5.0,19.75,415.5,401.62,312.54
2018,10,30,15,0,817.0,61.0,5.0,19.7,375.0,350.11,266.88
2018,10,30,15,15,768.5,59.5,5.0,19.7,327.0,292.3,215.87
2018,10,30,15,30,720.0,58.0,5.0,19.7,279.0,238.03,167.6
2018,10,30,15,45,586.0,59.0,5.3,19.15,219.5,172.01,114.14
2018,10,30,16,0,452.0,60.0,5.6,18.6,160.0,120.5,75.08
2018,10,30,16,15,396.5,50.0,5.65,18.05,122.0,79.59,44.58
2018,10,30,16,30,341.0,40.0,5.7,17.5,84.0,44.61,23.37
2018,10,30,16,45,262.0,28.5,5.75,16.95,54.0,22.8,11.01
2018,10,30,17,0,183.0,17.0,5.8,16.4,24.0,16.71,0.0
2018,10,30,17,15,91.5,8.5,5.75,16.1,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,5.05,14.55,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.9,14.05,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.8,14.2,2.0,0.0,0.0
2018,10,31,6,45,116.5,15.0,2.75,14.4,22.5,45.28,0.0
2018,10,31,7,0,203.0,27.0,2.7,14.6,43.0,107.61,60.49
2018,10,31,7,15,286.0,38.5,2.7,15.0,78.0,161.63,120.96
2018,10,31,7,30,369.0,50.0,2.7,15.4,113.0,222.6,174.99
2018,10,31,7,45,491.0,54.0,2.65,15.85,164.5,298.79,240.24
2018,10,31,8,0,613.0,58.0,2.6,16.3,216.0,384.11,311.73
2018,10,31,8,15,689.5,57.0,2.6,16.65,266.5,445.43,362.9
2018,10,31,8,30,766.0,56.0,2.6,17.0,317.0,513.21,417.63
2018,10,31,8,45,713.5,73.5,2.6,17.3,341.0,527.66,428.7
2018,10,31,9,0,661.0,91.0,2.6,17.6,365.0,538.93,436.64
2018,10,31,9,15,747.0,81.5,2.75,17.95,417.5,600.76,484.93
2018,10,31,9,30,833.0,72.0,2.9,18.3,470.0,667.13,534.33
2018,10,31,9,45,847.0,74.0,3.05,18.6,502.0,692.33,551.54
2018,10,31,10,0,861.0,76.0,3.2,18.9,534.0,719.42,570.35
2018,10,31,10,15,876.0,76.0,3.3,19.15,560.5,742.31,585.89
2018,10,31,10,30,891.0,76.0,3.4,19.4,587.0,762.42,599.43
2018,10,31,10,45,897.0,77.0,3.5,19.7,604.5,773.8,606.6
2018,10,31,11,0,903.0,78.0,3.6,20.0,622.0,781.9,611.57
2018,10,31,11,15,870.5,89.5,3.65,20.25,621.0,768.92,601.35
2018,10,31,11,30,838.0,101.0,3.7,20.5,620.0,756.58,591.86
2018,10,31,11,45,875.0,89.5,3.8,20.75,633.0,760.53,594.51
2018,10,31,12,0,912.0,78.0,3.9,21.0,646.0,764.6,597.25
2018,10,31,12,15,901.0,80.5,3.85,21.15,637.0,744.93,582.56
2018,10,31,12,30,890.0,83.0,3.8,21.3,628.0,722.37,566.01
2018,10,31,12,45,820.5,100.0,3.7,21.5,594.0,675.08,530.88
2018,10,31,13,0,751.0,117.0,3.6,21.7,560.0,625.99,492.49
2018,10,31,13,15,758.5,110.0,3.6,21.75,544.0,599.42,472.35
2018,10,31,13,30,766.0,103.0,3.6,21.8,528.0,571.11,450.32
2018,10,31,13,45,755.0,99.5,3.55,21.9,500.5,533.2,420.21
2018,10,31,14,0,744.0,96.0,3.5,22.0,473.0,493.95,388.52
2018,10,31,14,15,583.0,126.0,3.6,21.95,409.0,414.6,325.41
2018,10,31,14,30,422.0,156.0,3.7,21.9,345.0,344.61,269.5
2018,10,31,14,45,400.5,144.0,3.8,21.8,310.5,303.13,235.5
2018,10,31,15,0,379.0,132.0,3.9,21.7,276.0,262.91,201.84
2018,10,31,15,15,410.5,110.5,3.9,21.7,249.5,230.89,172.94
2018,10,31,15,30,442.0,89.0,3.9,21.7,223.0,195.26,140.17
2018,10,31,15,45,412.0,77.5,3.9,21.15,186.0,153.45,104.55
2018,10,31,16,0,382.0,66.0,3.9,20.6,149.0,114.4,72.31
2018,10,31,16,15,325.0,53.5,3.8,20.0,112.0,75.06,43.39
2018,10,31,16,30,268.0,41.0,3.7,19.4,75.0,41.8,22.72
2018,10,31,16,45,185.0,28.0,3.65,18.85,46.5,21.85,9.5
2018,10,31,17,0,102.0,15.0,3.6,18.3,18.0,14.74,0.0
2018,10,31,17,15,51.0,7.5,3.55,18.05,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.0,2.05,16.05,0.5,0.0,0.0
2018,11,1,6,30,26.0,2.0,2.1,16.2,1.0,0.0,0.0
2018,11,1,6,45,116.0,14.0,2.1,16.35,21.0,43.87,0.0
2018,11,1,7,0,206.0,26.0,2.1,16.5,41.0,106.04,54.56
2018,11,1,7,15,289.0,36.0,2.2,16.85,74.5,160.32,118.33
2018,11,1,7,30,372.0,46.0,2.3,17.2,108.0,218.42,169.89
2018,11,1,7,45,253.0,68.5,2.35,17.5,116.5,205.59,163.8
2018,11,1,8,0,134.0,91.0,2.4,17.8,125.0,169.66,136.14
2018,11,1,8,15,171.5,109.5,2.35,18.1,161.5,214.83,174.09
2018,11,1,8,30,209.0,128.0,2.3,18.4,198.0,269.61,218.83
2018,11,1,8,45,386.5,119.0,2.25,18.7,269.5,379.8,308.46
2018,11,1,9,0,564.0,110.0,2.2,19.0,341.0,496.7,400.39
2018,11,1,9,15,663.0,97.0,2.2,19.4,393.0,563.03,450.85
2018,11,1,9,30,762.0,84.0,2.2,19.8,445.0,629.44,500.53
2018,11,1,9,45,695.5,108.5,2.25,20.2,455.0,628.56,497.23
2018,11,1,10,0,629.0,133.0,2.3,20.6,465.0,619.49,488.29
2018,11,1,10,15,635.5,139.0,2.3,21.0,487.5,639.14,501.53
2018,11,1,10,30,642.0,145.0,2.3,21.4,510.0,656.49,512.72
2018,11,1,10,45,680.5,137.5,2.35,21.8,535.0,680.97,530.01
2018,11,1,11,0,719.0,130.0,2.4,22.2,560.0,703.13,544.93
2018,11,1,11,15,793.5,108.5,2.45,22.5,590.5,732.39,564.87
2018,11,1,11,30,868.0,87.0,2.5,22.8,621.0,756.9,581.35
2018,11,1,11,45,865.0,88.0,2.55,23.1,621.5,748.29,574.57
2018,11,1,12,0,862.0,89.0,2.6,23.4,622.0,736.54,565.95
2018,11,1,12,15,794.5,110.5,2.65,23.55,598.0,700.45,540.43
2018,11,1,12,30,727.0,132.0,2.7,23.7,574.0,661.38,511.55
2018,11,1,12,45,801.5,106.0,2.7,23.9,583.5,665.65,515.41
2018,11,1,13,0,876.0,80.0,2.7,24.1,593.0,663.07,513.72
2018,11,1,13,15,866.0,79.5,2.75,24.2,571.5,630.36,489.02
2018,11,1,13,30,856.0,79.0,2.8,24.3,550.0,595.52,462.46
2018,11,1,13,45,861.5,74.0,2.8,24.4,527.5,562.72,436.8
2018,11,1,14,0,867.0,69.0,2.8,24.5,505.0,527.1,408.29
2018,11,1,14,15,851.0,67.0,2.8,24.5,470.5,481.49,371.57
2018,11,1,14,30,835.0,65.0,2.8,24.5,436.0,435.04,333.26
2018,11,1,14,45,813.0,63.0,2.8,24.45,397.0,385.43,291.57
2018,11,1,15,0,791.0,61.0,2.8,24.4,358.0,336.07,249.03
2018,11,1,15,15,758.5,58.0,2.8,24.4,314.5,283.19,203.08
2018,11,1,15,30,726.0,55.0,2.8,24.4,271.0,232.27,158.36
2018,11,1,15,45,550.5,60.5,2.85,23.6,208.5,163.29,105.7
2018,11,1,16,0,375.0,66.0,2.9,22.8,146.0,112.37,70.19
2018,11,1,16,15,354.0,51.5,3.0,22.15,112.0,74.77,41.75
2018,11,1,16,30,333.0,37.0,3.1,21.5,78.0,39.73,19.95
2018,11,1,16,45,233.0,26.0,3.15,20.8,48.5,20.77,7.81
2018,11,1,17,0,133.0,15.0,3.2,20.1,19.0,14.74,0.0
2018,11,1,17,15,66.5,7.5,3.3,19.7,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.55,18.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.65,18.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.55,17.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,6,15,10.5,1.5,1.7,15.6,1.0,0.0,0.0
2018,11,2,6,30,21.0,3.0,1.7,15.6,2.0,0.0,0.0
2018,11,2,6,45,164.5,14.5,1.7,15.65,25.0,56.53,0.0
2018,11,2,7,0,308.0,26.0,1.7,15.7,48.0,135.58,63.51
2018,11,2,7,15,421.5,34.0,1.7,15.9,88.5,204.21,150.11
2018,11,2,7,30,535.0,42.0,1.7,16.1,129.0,278.05,215.52
2018,11,2,7,45,479.5,57.0,1.75,16.3,153.5,294.1,234.18
2018,11,2,8,0,424.0,72.0,1.8,16.5,178.0,301.7,243.96
2018,11,2,8,15,368.0,94.0,1.85,16.8,199.0,314.15,255.57
2018,11,2,8,30,312.0,116.0,1.9,17.1,220.0,312.81,254.94
2018,11,2,8,45,372.5,124.0,2.0,17.35,264.0,376.0,306.05
2018,11,2,9,0,433.0,132.0,2.1,17.6,308.0,434.01,351.94
2018,11,2,9,15,439.0,145.5,2.15,17.95,338.0,464.58,374.82
2018,11,2,9,30,445.0,159.0,2.2,18.3,368.0,493.88,396.4
2018,11,2,9,45,644.5,120.5,2.3,18.65,445.5,603.8,482.13
2018,11,2,10,0,844.0,82.0,2.4,19.0,523.0,712.5,562.12
2018,11,2,10,15,832.0,88.0,2.55,19.25,540.0,721.95,567.49
2018,11,2,10,30,820.0,94.0,2.7,19.5,557.0,727.95,571.25
2018,11,2,10,45,846.0,91.0,2.8,19.8,581.5,749.15,585.72
2018,11,2,11,0,872.0,88.0,2.9,20.1,606.0,763.26,595.01
2018,11,2,11,15,880.5,87.0,3.1,20.2,617.5,767.55,598.39
2018,11,2,11,30,889.0,86.0,3.3,20.3,629.0,768.55,599.56
2018,11,2,11,45,768.5,124.0,3.5,20.45,594.5,718.28,563.53
2018,11,2,12,0,648.0,162.0,3.7,20.6,560.0,660.44,519.75
2018,11,2,12,15,717.0,137.5,3.95,20.6,574.0,672.67,531.01
2018,11,2,12,30,786.0,113.0,4.2,20.6,588.0,678.39,536.91
2018,11,2,12,45,831.0,98.5,4.45,20.6,590.5,674.92,535.41
2018,11,2,13,0,876.0,84.0,4.7,20.6,593.0,664.35,528.57
2018,11,2,13,15,834.0,88.5,4.85,20.5,559.5,618.82,493.63
2018,11,2,13,30,792.0,93.0,5.0,20.4,526.0,570.97,456.42
2018,11,2,13,45,826.0,83.0,5.1,20.3,514.0,550.63,440.08
2018,11,2,14,0,860.0,73.0,5.2,20.2,502.0,524.83,418.58
2018,11,2,14,15,800.0,79.5,5.2,20.05,457.0,467.67,371.47
2018,11,2,14,30,740.0,86.0,5.2,19.9,412.0,412.57,325.34
2018,11,2,14,45,741.0,78.0,5.2,19.75,379.0,370.09,288.03
2018,11,2,15,0,742.0,70.0,5.2,19.6,346.0,326.0,248.25
2018,11,2,15,15,730.5,63.5,5.2,19.6,307.5,278.28,204.71
2018,11,2,15,30,719.0,57.0,5.2,19.6,269.0,230.51,160.72
2018,11,2,15,45,655.5,53.5,4.95,19.2,221.5,176.03,113.94
2018,11,2,16,0,592.0,50.0,4.7,18.8,174.0,126.14,73.39
2018,11,2,16,15,484.0,43.0,4.65,18.4,127.5,76.78,39.31
2018,11,2,16,30,376.0,36.0,4.6,18.0,81.0,39.04,19.35
2018,11,2,16,45,244.5,24.5,4.55,17.55,48.5,19.49,6.14
2018,11,2,17,0,113.0,13.0,4.5,17.1,16.0,12.78,0.0
2018,11,2,17,15,56.5,6.5,4.7,16.85,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,5.1,16.4,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,5.35,16.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,4.4,15.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.3,14.65,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,11,3,6,45,30.0,9.5,2.25,14.95,10.0,16.97,0.0
2018,11,3,7,0,30.0,16.0,2.2,15.1,18.0,27.67,7.24
2018,11,3,7,15,51.0,33.0,2.25,15.55,39.5,57.77,40.02
2018,11,3,7,30,72.0,50.0,2.3,16.0,61.0,87.47,66.3
2018,11,3,7,45,119.0,64.0,2.35,16.45,90.0,132.28,104.63
2018,11,3,8,0,166.0,78.0,2.4,16.9,119.0,175.15,141.29
2018,11,3,8,15,126.0,105.0,2.55,17.15,139.5,184.93,149.79
2018,11,3,8,30,86.0,132.0,2.7,17.4,160.0,190.72,154.26
2018,11,3,8,45,139.5,149.0,2.8,17.65,202.0,250.1,203.26
2018,11,3,9,0,193.0,166.0,2.9,17.9,244.0,305.81,248.49
2018,11,3,9,15,249.5,175.5,3.0,18.2,286.0,365.2,295.93
2018,11,3,9,30,306.0,185.0,3.1,18.5,328.0,419.08,338.38
2018,11,3,9,45,419.5,173.0,3.15,18.85,383.0,498.76,401.09
2018,11,3,10,0,533.0,161.0,3.2,19.2,438.0,573.41,458.7
2018,11,3,10,15,709.0,120.5,3.25,19.5,507.0,668.07,531.56
2018,11,3,10,30,885.0,80.0,3.3,19.8,576.0,753.16,592.43
2018,11,3,10,45,913.5,74.5,3.3,20.15,600.5,773.86,605.3
2018,11,3,11,0,942.0,69.0,3.3,20.5,625.0,791.52,616.45
2018,11,3,11,15,940.0,71.0,3.35,20.85,633.5,791.35,615.18
2018,11,3,11,30,938.0,73.0,3.4,21.2,642.0,787.67,611.69
2018,11,3,11,45,916.5,79.0,3.4,21.55,636.5,770.49,598.46
2018,11,3,12,0,895.0,85.0,3.4,21.9,631.0,750.25,583.24
2018,11,3,12,15,843.0,99.5,3.4,22.1,609.5,717.79,559.63
2018,11,3,12,30,791.0,114.0,3.4,22.3,588.0,680.23,531.91
2018,11,3,12,45,818.5,101.0,3.4,22.55,582.0,666.34,521.52
2018,11,3,13,0,846.0,88.0,3.4,22.8,576.0,648.35,507.72
2018,11,3,13,15,758.0,108.5,3.4,22.85,534.0,589.91,462.54
2018,11,3,13,30,670.0,129.0,3.4,22.9,492.0,534.57,419.34
2018,11,3,13,45,529.0,157.0,3.4,22.95,434.5,457.8,359.13
2018,11,3,14,0,388.0,185.0,3.4,23.0,377.0,388.26,304.07
2018,11,3,14,15,460.0,155.0,3.4,22.85,367.0,377.96,295.62
2018,11,3,14,30,532.0,125.0,3.4,22.7,357.0,357.63,278.04
2018,11,3,14,45,543.0,112.5,3.4,22.5,330.5,325.19,250.1
2018,11,3,15,0,554.0,100.0,3.4,22.3,304.0,289.11,218.36
2018,11,3,15,15,424.5,101.0,3.4,22.3,246.0,222.3,164.6
2018,11,3,15,30,295.0,102.0,3.4,22.3,188.0,168.49,122.48
2018,11,3,15,45,236.0,89.0,3.45,21.3,150.0,128.16,90.47
2018,11,3,16,0,177.0,76.0,3.5,20.3,112.0,93.83,64.17
2018,11,3,16,15,142.0,59.0,3.5,19.6,83.0,64.07,41.57
2018,11,3,16,30,107.0,42.0,3.5,18.9,54.0,38.23,23.14
2018,11,3,16,45,75.0,26.0,3.5,18.25,32.5,21.68,6.04
2018,11,3,17,0,43.0,10.0,3.5,17.6,11.0,9.83,0.0
2018,11,3,17,15,21.5,5.0,3.45,17.3,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,4,6,15,10.0,1.5,3.65,13.1,1.0,0.0,0.0
2018,11,4,6,30,20.0,3.0,3.7,13.2,2.0,0.0,0.0
2018,11,4,6,45,23.0,11.0,3.7,13.25,11.5,16.61,0.0
2018,11,4,7,0,26.0,19.0,3.7,13.3,21.0,30.58,6.03
2018,11,4,7,15,26.5,35.0,3.8,13.6,38.0,47.7,32.31
2018,11,4,7,30,27.0,51.0,3.9,13.9,55.0,66.18,49.41
2018,11,4,7,45,39.0,70.5,3.95,14.2,78.5,93.92,73.57
2018,11,4,8,0,51.0,90.0,4.0,14.5,102.0,122.27,98.08
2018,11,4,8,15,181.5,102.5,4.05,14.8,159.0,217.5,178.99
2018,11,4,8,30,312.0,115.0,4.1,15.1,216.0,309.99,256.71
2018,11,4,8,45,381.5,121.5,4.1,15.35,261.5,376.19,311.21
2018,11,4,9,0,451.0,128.0,4.1,15.6,307.0,437.93,361.32
2018,11,4,9,15,523.0,124.0,4.15,15.9,351.0,491.9,404.69
2018,11,4,9,30,595.0,120.0,4.2,16.2,395.0,552.14,452.14
2018,11,4,9,45,645.5,115.0,4.3,16.5,431.5,593.93,484.6
2018,11,4,10,0,696.0,110.0,4.4,16.8,468.0,635.16,516.3
2018,11,4,10,15,755.0,101.5,4.5,17.0,507.0,675.15,546.26
2018,11,4,10,30,814.0,93.0,4.6,17.2,546.0,716.66,576.68
2018,11,4,10,45,869.5,87.0,4.7,17.35,584.5,756.26,605.58
2018,11,4,11,0,925.0,81.0,4.8,17.5,623.0,789.09,629.35
2018,11,4,11,15,934.0,80.5,4.95,17.6,635.5,794.27,633.11
2018,11,4,11,30,943.0,80.0,5.1,17.7,648.0,795.97,634.57
2018,11,4,11,45,924.5,83.0,5.25,17.8,641.5,777.66,621.28
2018,11,4,12,0,906.0,86.0,5.4,17.9,635.0,756.27,605.81
2018,11,4,12,15,877.0,88.5,5.5,17.9,615.5,724.03,582.16
2018,11,4,12,30,848.0,91.0,5.6,17.9,596.0,692.44,558.94
2018,11,4,12,45,862.5,85.0,5.75,17.9,589.0,673.49,545.41
2018,11,4,13,0,877.0,79.0,5.9,17.9,582.0,653.82,530.22
2018,11,4,13,15,879.0,75.5,6.05,17.9,564.0,625.51,507.79
2018,11,4,13,30,881.0,72.0,6.2,17.9,546.0,594.36,482.62
2018,11,4,13,45,856.5,77.5,6.3,17.85,518.5,556.38,451.11
2018,11,4,14,0,832.0,83.0,6.4,17.8,491.0,516.21,417.26
2018,11,4,14,15,840.5,77.0,6.5,17.7,464.5,479.31,385.44
2018,11,4,14,30,849.0,71.0,6.6,17.6,438.0,439.64,350.27
2018,11,4,14,45,824.0,68.5,6.65,17.5,397.5,388.01,304.57
2018,11,4,15,0,799.0,66.0,6.7,17.4,357.0,336.92,258.39
2018,11,4,15,15,763.5,62.5,6.7,17.4,312.5,282.69,209.13
2018,11,4,15,30,728.0,59.0,6.7,17.4,268.0,230.72,161.71
2018,11,4,15,45,664.0,54.5,6.6,16.95,219.5,175.14,113.66
2018,11,4,16,0,600.0,50.0,6.5,16.5,171.0,124.18,72.1
2018,11,4,16,15,495.0,43.0,6.4,16.15,125.5,75.26,38.43
2018,11,4,16,30,390.0,36.0,6.3,15.8,80.0,37.63,19.01
2018,11,4,16,45,240.0,24.0,6.15,15.45,47.0,19.44,3.39
2018,11,4,17,0,90.0,12.0,6.0,15.1,14.0,11.8,0.0
2018,11,4,17,15,45.0,6.0,6.0,14.95,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,5.95,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.75,14.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,5.4,13.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,5.15,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,5,6,45,108.0,10.5,3.85,13.55,17.0,37.28,0.0
2018,11,5,7,0,216.0,21.0,3.8,13.7,34.0,98.48,19.33
2018,11,5,7,15,336.0,31.5,3.8,14.0,72.5,168.49,122.09
2018,11,5,7,30,456.0,42.0,3.8,14.3,111.0,242.48,189.05
2018,11,5,7,45,565.0,43.0,3.85,14.6,158.5,308.13,247.46
2018,11,5,8,0,674.0,44.0,3.9,14.9,206.0,384.99,314.02
2018,11,5,8,15,716.5,47.5,3.9,15.2,250.5,437.38,359.49
2018,11,5,8,30,759.0,51.0,3.9,15.5,295.0,491.09,404.53
2018,11,5,8,45,788.0,53.0,3.95,15.8,336.0,531.99,438.32
2018,11,5,9,0,817.0,55.0,4.0,16.1,377.0,576.15,473.56
2018,11,5,9,15,833.5,58.5,4.0,16.4,414.0,613.2,502.15
2018,11,5,9,30,850.0,62.0,4.0,16.7,451.0,648.39,527.82
2018,11,5,9,45,860.5,65.0,4.05,17.05,482.0,676.7,547.58
2018,11,5,10,0,871.0,68.0,4.1,17.4,513.0,702.41,565.26
2018,11,5,10,15,880.5,69.5,4.05,17.65,537.5,722.88,578.81
2018,11,5,10,30,890.0,71.0,4.0,17.9,562.0,740.4,590.16
2018,11,5,10,45,896.5,72.0,3.95,18.2,580.0,752.02,597.08
2018,11,5,11,0,903.0,73.0,3.9,18.5,598.0,760.4,601.73
2018,11,5,11,15,906.5,73.5,3.85,18.7,608.0,762.64,602.23
2018,11,5,11,30,910.0,74.0,3.8,18.9,618.0,761.51,600.45
2018,11,5,11,45,910.5,74.0,3.7,19.1,620.0,754.22,594.12
2018,11,5,12,0,911.0,74.0,3.6,19.3,622.0,743.6,585.55
2018,11,5,12,15,909.5,74.0,3.65,19.4,616.5,728.26,574.51
2018,11,5,12,30,908.0,74.0,3.7,19.5,611.0,709.75,561.24
2018,11,5,12,45,904.0,73.5,3.75,19.6,598.0,685.95,544.11
2018,11,5,13,0,900.0,73.0,3.8,19.7,585.0,659.3,523.87
2018,11,5,13,15,892.5,72.5,3.85,19.7,564.5,627.77,499.4
2018,11,5,13,30,885.0,72.0,3.9,19.7,544.0,593.9,472.66
2018,11,5,13,45,874.0,70.5,4.0,19.7,516.5,554.89,441.51
2018,11,5,14,0,863.0,69.0,4.1,19.7,489.0,514.18,408.24
2018,11,5,14,15,846.5,67.0,4.15,19.6,455.0,468.89,370.61
2018,11,5,14,30,830.0,65.0,4.2,19.5,421.0,422.91,331.38
2018,11,5,14,45,806.5,63.0,4.3,19.4,382.0,373.41,288.49
2018,11,5,15,0,783.0,61.0,4.4,19.3,343.0,324.34,244.9
2018,11,5,15,15,748.0,57.5,4.4,19.3,299.5,271.23,197.44
2018,11,5,15,30,713.0,54.0,4.4,19.3,256.0,220.36,151.72
2018,11,5,15,45,659.0,50.0,4.6,18.75,211.0,168.12,106.86
2018,11,5,16,0,605.0,46.0,4.8,18.2,166.0,120.82,68.53
2018,11,5,16,15,515.0,39.5,4.9,17.65,122.5,72.22,35.18
2018,11,5,16,30,425.0,33.0,5.0,17.1,79.0,34.45,16.34
2018,11,5,16,45,258.5,21.5,5.15,16.5,45.5,17.11,0.57
2018,11,5,17,0,92.0,10.0,5.3,15.9,12.0,9.83,0.0
2018,11,5,17,15,46.0,5.0,5.35,15.65,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,6,6,45,145.5,11.5,2.2,13.4,19.5,47.26,0.0
2018,11,6,7,0,291.0,23.0,2.2,13.5,39.0,120.74,7.52
2018,11,6,7,15,389.5,31.5,2.25,13.95,75.5,185.8,132.93
2018,11,6,7,30,488.0,40.0,2.3,14.4,112.0,251.31,194.42
2018,11,6,7,45,565.0,46.5,2.3,14.85,158.5,313.34,249.58
2018,11,6,8,0,642.0,53.0,2.3,15.3,205.0,380.76,307.59
2018,11,6,8,15,715.0,54.0,2.35,15.6,255.0,441.97,359.48
2018,11,6,8,30,788.0,55.0,2.4,15.9,305.0,509.41,414.63
2018,11,6,8,45,817.0,57.5,2.45,16.25,347.5,555.69,451.63
2018,11,6,9,0,846.0,60.0,2.5,16.6,390.0,597.39,484.21
2018,11,6,9,15,865.5,62.0,2.55,16.95,427.5,635.24,512.85
2018,11,6,9,30,885.0,64.0,2.6,17.3,465.0,671.32,538.8
2018,11,6,9,45,899.0,65.5,2.6,17.6,497.0,700.94,558.83
2018,11,6,10,0,913.0,67.0,2.6,17.9,529.0,728.0,576.81
2018,11,6,10,15,922.5,68.0,2.6,18.2,554.5,748.45,589.88
2018,11,6,10,30,932.0,69.0,2.6,18.5,580.0,765.81,600.75
2018,11,6,10,45,937.5,70.5,2.55,18.8,598.0,777.56,607.32
2018,11,6,11,0,943.0,72.0,2.5,19.1,616.0,785.89,611.57
2018,11,6,11,15,946.0,72.0,2.5,19.4,625.5,787.19,611.29
2018,11,6,11,30,949.0,72.0,2.5,19.7,635.0,784.98,608.73
2018,11,6,11,45,948.5,72.5,2.5,19.95,637.0,777.24,602.54
2018,11,6,12,0,948.0,73.0,2.5,20.2,639.0,766.06,594.08
2018,11,6,12,15,945.0,73.0,2.55,20.35,632.5,749.15,582.22
2018,11,6,12,30,942.0,73.0,2.6,20.5,626.0,729.0,568.14
2018,11,6,12,45,936.5,72.5,2.65,20.65,612.0,703.52,550.23
2018,11,6,13,0,931.0,72.0,2.7,20.8,598.0,675.14,529.15
2018,11,6,13,15,922.5,71.5,2.75,20.85,576.5,642.2,504.13
2018,11,6,13,30,914.0,71.0,2.8,20.9,555.0,606.87,476.81
2018,11,6,13,45,891.0,72.0,2.8,20.95,523.5,563.05,442.26
2018,11,6,14,0,868.0,73.0,2.8,21.0,492.0,518.3,406.27
2018,11,6,14,15,862.0,68.5,2.8,20.95,460.0,475.2,370.83
2018,11,6,14,30,856.0,64.0,2.8,20.9,428.0,430.45,333.0
2018,11,6,14,45,832.0,62.0,2.8,20.85,388.0,379.81,289.61
2018,11,6,15,0,808.0,60.0,2.8,20.8,348.0,329.5,245.46
2018,11,6,15,15,772.5,57.0,2.8,20.8,304.0,275.69,198.01
2018,11,6,15,30,737.0,54.0,2.8,20.8,260.0,224.11,152.22
2018,11,6,15,45,683.5,49.5,2.85,20.0,214.0,170.4,106.72
2018,11,6,16,0,630.0,45.0,2.9,19.2,168.0,121.55,67.65
2018,11,6,16,15,539.0,38.5,2.95,18.6,123.5,73.34,35.3
2018,11,6,16,30,448.0,32.0,3.0,18.0,79.0,32.95,15.33
2018,11,6,16,45,280.0,21.5,3.05,17.35,46.0,17.31,0.0
2018,11,6,17,0,112.0,11.0,3.1,16.7,13.0,10.81,0.0
2018,11,6,17,15,56.0,5.5,3.3,16.4,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,6,45,136.5,10.5,0.7,14.9,18.0,43.72,0.0
2018,11,7,7,0,273.0,21.0,0.8,14.9,36.0,112.15,0.0
2018,11,7,7,15,379.0,29.5,0.95,15.1,72.0,179.02,125.28
2018,11,7,7,30,485.0,38.0,1.1,15.3,108.0,246.44,188.35
2018,11,7,7,45,542.5,47.0,1.2,15.45,151.5,302.58,238.61
2018,11,7,8,0,600.0,56.0,1.3,15.6,195.0,362.55,290.51
2018,11,7,8,15,681.5,55.5,1.45,15.9,244.5,424.27,342.54
2018,11,7,8,30,763.0,55.0,1.6,16.2,294.0,493.18,398.67
2018,11,7,8,45,792.5,58.0,1.7,16.45,336.0,539.36,435.61
2018,11,7,9,0,822.0,61.0,1.8,16.7,378.0,585.06,471.24
2018,11,7,9,15,843.0,63.0,1.9,17.1,415.5,619.15,497.16
2018,11,7,9,30,864.0,65.0,2.0,17.5,453.0,655.57,523.76
2018,11,7,9,45,879.0,66.0,2.1,17.85,484.5,684.76,543.85
2018,11,7,10,0,894.0,67.0,2.2,18.2,516.0,711.52,562.06
2018,11,7,10,15,903.5,68.5,2.25,18.55,541.0,732.23,575.51
2018,11,7,10,30,913.0,70.0,2.3,18.9,566.0,749.93,586.83
2018,11,7,10,45,919.5,70.5,2.35,19.25,583.5,761.1,593.53
2018,11,7,11,0,926.0,71.0,2.4,19.6,601.0,768.96,598.03
2018,11,7,11,15,929.0,71.5,2.4,19.8,611.0,770.84,598.41
2018,11,7,11,30,932.0,72.0,2.4,20.0,621.0,769.27,596.54
2018,11,7,11,45,933.0,71.5,2.45,20.25,623.0,761.67,590.77
2018,11,7,12,0,934.0,71.0,2.5,20.5,625.0,750.66,582.74
2018,11,7,12,15,932.5,71.0,2.55,20.6,619.5,735.07,571.89
2018,11,7,12,30,931.0,71.0,2.6,20.7,614.0,716.25,558.79
2018,11,7,12,45,927.5,70.0,2.65,20.75,600.5,691.85,541.82
2018,11,7,13,0,924.0,69.0,2.7,20.8,587.0,664.52,521.53
2018,11,7,13,15,916.5,68.0,2.8,20.75,566.0,631.95,497.09
2018,11,7,13,30,909.0,67.0,2.9,20.7,545.0,596.97,470.26
2018,11,7,13,45,897.0,65.5,3.0,20.7,516.5,556.8,438.71
2018,11,7,14,0,885.0,64.0,3.1,20.7,488.0,514.94,405.0
2018,11,7,14,15,868.5,62.5,3.15,20.55,454.0,469.55,367.7
2018,11,7,14,30,852.0,61.0,3.2,20.4,420.0,423.32,328.66
2018,11,7,14,45,828.5,59.0,3.3,20.3,380.5,373.39,285.67
2018,11,7,15,0,805.0,57.0,3.4,20.2,341.0,323.38,241.53
2018,11,7,15,15,770.5,54.0,3.4,20.2,297.5,270.19,194.21
2018,11,7,15,30,736.0,51.0,3.4,20.2,254.0,219.11,148.55
2018,11,7,15,45,682.5,46.5,3.45,19.6,208.5,165.66,103.01
2018,11,7,16,0,629.0,42.0,3.5,19.0,163.0,117.05,64.1
2018,11,7,16,15,539.5,36.0,3.5,18.35,119.5,69.71,32.63
2018,11,7,16,30,450.0,30.0,3.5,17.7,76.0,30.13,13.61
2018,11,7,16,45,277.5,20.0,3.5,17.1,43.5,15.98,0.0
2018,11,7,17,0,105.0,10.0,3.5,16.5,11.0,9.83,0.0
2018,11,7,17,15,52.5,5.0,3.6,16.25,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
