Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,8,7,15,125.5,10.0,2.55,10.8,16.0,41.84,0.0
2018,12,8,7,30,251.0,20.0,2.6,11.1,32.0,105.35,0.0
2018,12,8,7,45,315.0,30.0,2.65,11.4,61.0,158.9,108.12
2018,12,8,8,0,379.0,40.0,2.7,11.7,90.0,207.04,159.86
2018,12,8,8,15,512.0,43.0,2.7,11.95,136.0,280.97,224.62
2018,12,8,8,30,645.0,46.0,2.7,12.2,182.0,360.58,293.2
2018,12,8,8,45,690.0,49.5,2.7,12.5,221.5,408.55,335.32
2018,12,8,9,0,735.0,53.0,2.7,12.8,261.0,457.42,376.91
2018,12,8,9,15,765.5,56.0,2.7,13.15,298.0,498.18,410.73
2018,12,8,9,30,796.0,59.0,2.7,13.5,335.0,538.2,442.93
2018,12,8,9,45,818.0,61.0,2.7,13.8,367.0,570.84,468.61
2018,12,8,10,0,840.0,63.0,2.7,14.1,399.0,601.67,492.26
2018,12,8,10,15,853.5,64.5,2.6,14.4,424.5,620.55,505.95
2018,12,8,10,30,867.0,66.0,2.5,14.7,450.0,640.76,520.21
2018,12,8,10,45,875.5,66.5,2.4,14.95,468.5,653.81,528.83
2018,12,8,11,0,884.0,67.0,2.3,15.2,487.0,663.91,535.01
2018,12,8,11,15,827.0,82.5,2.2,15.3,482.5,648.43,521.35
2018,12,8,11,30,770.0,98.0,2.1,15.4,478.0,625.56,502.38
2018,12,8,11,45,756.0,102.0,1.95,15.55,478.0,617.7,494.88
2018,12,8,12,0,742.0,106.0,1.8,15.7,478.0,605.2,483.78
2018,12,8,12,15,816.5,88.5,1.7,15.75,495.0,621.15,495.49
2018,12,8,12,30,891.0,71.0,1.6,15.8,512.0,631.22,502.24
2018,12,8,12,45,885.5,70.5,1.5,15.85,501.0,609.66,484.41
2018,12,8,13,0,880.0,70.0,1.4,15.9,490.0,585.43,464.63
2018,12,8,13,15,871.0,69.0,1.35,15.9,471.5,556.2,441.2
2018,12,8,13,30,862.0,68.0,1.3,15.9,453.0,524.78,415.69
2018,12,8,13,45,848.0,66.5,1.2,15.9,428.0,489.62,386.48
2018,12,8,14,0,834.0,65.0,1.1,15.9,403.0,451.47,354.4
2018,12,8,14,15,814.0,63.0,1.1,15.85,372.0,409.07,318.86
2018,12,8,14,30,794.0,61.0,1.1,15.8,341.0,366.17,281.97
2018,12,8,14,45,764.5,58.5,1.1,15.75,305.0,319.35,241.22
2018,12,8,15,0,735.0,56.0,1.1,15.7,269.0,273.42,200.42
2018,12,8,15,15,692.0,52.0,1.1,15.7,229.5,223.89,156.74
2018,12,8,15,30,649.0,48.0,1.1,15.7,190.0,177.21,115.81
2018,12,8,15,45,569.0,44.0,1.1,15.3,149.0,127.53,75.7
2018,12,8,16,0,489.0,40.0,1.1,14.9,108.0,85.7,45.01
2018,12,8,16,15,364.0,31.0,1.2,14.7,71.5,44.63,19.55
2018,12,8,16,30,239.0,22.0,1.3,14.5,35.0,18.08,0.0
2018,12,8,16,45,119.5,11.0,1.4,14.3,17.5,10.81,0.0
2018,12,8,17,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,7,15,47.5,8.5,2.3,12.6,10.5,20.37,0.0
2018,12,9,7,30,95.0,17.0,2.3,12.7,21.0,55.08,0.0
2018,12,9,7,45,151.0,31.0,2.25,12.8,46.5,104.3,68.63
2018,12,9,8,0,207.0,45.0,2.2,12.9,72.0,146.61,112.09
2018,12,9,8,15,234.5,58.5,2.2,13.0,99.5,180.79,143.68
2018,12,9,8,30,262.0,72.0,2.2,13.1,127.0,216.63,175.76
2018,12,9,8,45,289.5,85.0,2.2,13.25,157.0,253.15,207.69
2018,12,9,9,0,317.0,98.0,2.2,13.4,187.0,290.64,239.7
2018,12,9,9,15,316.0,111.5,2.15,13.45,210.5,305.94,252.95
2018,12,9,9,30,315.0,125.0,2.1,13.5,234.0,327.85,270.99
2018,12,9,9,45,283.5,143.0,2.05,13.55,247.5,335.79,276.85
2018,12,9,10,0,252.0,161.0,2.0,13.6,261.0,341.3,280.48
2018,12,9,10,15,164.0,152.0,1.9,13.7,219.0,269.96,221.61
2018,12,9,10,30,76.0,143.0,1.8,13.8,177.0,196.95,160.51
2018,12,9,10,45,38.5,139.0,1.75,13.9,156.0,167.94,135.81
2018,12,9,11,0,1.0,135.0,1.7,14.0,135.0,134.01,106.76
2018,12,9,11,15,3.0,140.5,1.7,14.05,141.5,140.74,112.32
2018,12,9,11,30,5.0,146.0,1.7,14.1,148.0,147.49,117.81
2018,12,9,11,45,9.0,157.0,1.7,14.15,161.0,161.21,129.06
2018,12,9,12,0,13.0,168.0,1.7,14.2,174.0,174.87,140.2
2018,12,9,12,15,70.0,186.5,1.7,14.2,221.0,234.92,190.09
2018,12,9,12,30,127.0,205.0,1.7,14.2,268.0,293.9,237.95
2018,12,9,12,45,190.0,185.5,1.7,14.25,277.0,307.05,249.19
2018,12,9,13,0,253.0,166.0,1.7,14.3,286.0,322.29,261.9
2018,12,9,13,15,438.5,138.0,1.6,14.25,337.0,392.05,318.01
2018,12,9,13,30,624.0,110.0,1.5,14.2,388.0,447.63,360.48
2018,12,9,13,45,536.5,121.0,1.45,14.2,351.0,392.8,315.41
2018,12,9,14,0,449.0,132.0,1.4,14.2,314.0,344.54,275.92
2018,12,9,14,15,411.0,127.0,1.4,14.1,283.5,305.37,243.56
2018,12,9,14,30,373.0,122.0,1.4,14.0,253.0,268.09,212.28
2018,12,9,14,45,410.0,104.0,1.4,13.95,234.0,245.21,191.01
2018,12,9,15,0,447.0,86.0,1.4,13.9,215.0,218.47,165.46
2018,12,9,15,15,443.5,74.0,1.4,13.9,186.5,183.75,133.7
2018,12,9,15,30,440.0,62.0,1.4,13.9,158.0,149.63,102.45
2018,12,9,15,45,329.0,52.0,1.45,13.65,115.0,99.49,63.48
2018,12,9,16,0,218.0,42.0,1.5,13.4,72.0,60.95,35.98
2018,12,9,16,15,120.5,27.5,1.5,13.3,43.0,30.01,14.61
2018,12,9,16,30,23.0,13.0,1.5,13.2,14.0,12.05,0.0
2018,12,9,16,45,11.5,6.5,1.55,13.1,7.0,6.39,0.0
2018,12,9,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,10,7,15,1.0,4.0,3.7,10.8,4.0,4.18,0.0
2018,12,10,7,30,2.0,8.0,3.8,10.9,8.0,8.45,0.0
2018,12,10,7,45,1.5,20.0,3.85,11.0,20.0,19.81,8.78
2018,12,10,8,0,1.0,32.0,3.9,11.1,32.0,31.6,20.59
2018,12,10,8,15,5.0,46.0,4.0,11.2,47.0,47.86,34.94
2018,12,10,8,30,9.0,60.0,4.1,11.3,62.0,64.24,49.35
2018,12,10,8,45,72.0,82.0,4.2,11.45,102.0,128.93,105.13
2018,12,10,9,0,135.0,104.0,4.3,11.6,142.0,188.71,156.59
2018,12,10,9,15,230.0,114.5,4.35,11.75,189.0,262.09,219.34
2018,12,10,9,30,325.0,125.0,4.4,11.9,236.0,333.11,279.39
2018,12,10,9,45,255.5,139.0,4.45,12.1,231.5,314.0,262.63
2018,12,10,10,0,186.0,153.0,4.5,12.3,227.0,283.48,236.29
2018,12,10,10,15,137.0,166.0,4.5,12.5,222.5,269.09,223.19
2018,12,10,10,30,88.0,179.0,4.5,12.7,218.0,245.56,202.4
2018,12,10,10,45,136.5,172.0,4.5,12.95,235.0,275.68,227.98
2018,12,10,11,0,185.0,165.0,4.5,13.2,252.0,299.18,247.9
2018,12,10,11,15,232.0,183.0,4.45,13.4,295.0,356.9,294.85
2018,12,10,11,30,279.0,201.0,4.4,13.6,338.0,406.16,334.28
2018,12,10,11,45,274.5,205.5,4.35,13.8,341.0,405.33,332.72
2018,12,10,12,0,270.0,210.0,4.3,14.0,344.0,403.55,330.58
2018,12,10,12,15,457.0,167.5,4.25,14.1,393.0,477.15,391.8
2018,12,10,12,30,644.0,125.0,4.2,14.2,442.0,541.02,443.59
2018,12,10,12,45,568.5,139.5,4.2,14.35,415.0,497.42,407.2
2018,12,10,13,0,493.0,154.0,4.2,14.5,388.0,452.81,370.33
2018,12,10,13,15,673.5,110.0,4.3,14.55,417.0,494.0,403.98
2018,12,10,13,30,854.0,66.0,4.4,14.6,446.0,518.15,422.59
2018,12,10,13,45,843.5,64.5,4.45,14.7,422.5,483.93,392.98
2018,12,10,14,0,833.0,63.0,4.5,14.8,399.0,448.97,362.28
2018,12,10,14,15,816.0,60.5,4.65,14.75,369.0,407.52,326.02
2018,12,10,14,30,799.0,58.0,4.8,14.7,339.0,365.33,288.19
2018,12,10,14,45,772.5,55.0,4.9,14.65,303.5,318.96,246.16
2018,12,10,15,0,746.0,52.0,5.0,14.6,268.0,273.2,203.96
2018,12,10,15,15,704.5,48.5,5.0,14.6,229.0,224.17,159.23
2018,12,10,15,30,663.0,45.0,5.0,14.6,190.0,177.79,117.36
2018,12,10,15,45,598.5,40.0,4.85,14.05,150.0,129.5,76.89
2018,12,10,16,0,534.0,35.0,4.7,13.5,110.0,86.92,44.47
2018,12,10,16,15,412.5,28.5,4.65,13.2,74.0,45.14,18.6
2018,12,10,16,30,291.0,22.0,4.6,12.9,38.0,18.06,0.0
2018,12,10,16,45,145.5,11.0,4.6,12.65,19.0,10.81,0.0
2018,12,10,17,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,7,15,125.0,9.0,3.35,10.3,14.0,39.99,0.0
2018,12,11,7,30,250.0,18.0,3.3,10.6,28.0,90.26,0.0
2018,12,11,7,45,396.0,25.5,3.3,10.85,64.0,173.17,110.34
2018,12,11,8,0,542.0,33.0,3.3,11.1,100.0,253.92,194.38
2018,12,11,8,15,612.0,37.5,3.35,11.35,140.5,309.55,246.69
2018,12,11,8,30,682.0,42.0,3.4,11.6,181.0,368.68,299.96
2018,12,11,8,45,723.5,45.0,3.45,11.9,220.5,415.35,341.88
2018,12,11,9,0,765.0,48.0,3.5,12.2,260.0,462.67,382.96
2018,12,11,9,15,791.5,52.0,3.5,12.5,297.0,503.27,417.25
2018,12,11,9,30,818.0,56.0,3.5,12.8,334.0,542.87,449.67
2018,12,11,9,45,834.0,58.5,3.5,13.1,365.0,573.12,473.87
2018,12,11,10,0,850.0,61.0,3.5,13.4,396.0,597.44,492.94
2018,12,11,10,15,862.0,62.5,3.55,13.65,421.5,619.57,510.02
2018,12,11,10,30,874.0,64.0,3.6,13.9,447.0,639.12,524.76
2018,12,11,10,45,881.5,65.5,3.6,14.15,465.5,652.99,534.7
2018,12,11,11,0,889.0,67.0,3.6,14.4,484.0,663.88,542.21
2018,12,11,11,15,892.5,68.0,3.75,14.6,495.5,668.47,545.4
2018,12,11,11,30,896.0,69.0,3.9,14.8,507.0,669.91,546.12
2018,12,11,11,45,896.0,69.5,4.0,14.95,511.0,665.3,542.08
2018,12,11,12,0,896.0,70.0,4.1,15.1,515.0,657.55,535.57
2018,12,11,12,15,894.5,69.5,4.25,15.15,511.5,644.62,525.43
2018,12,11,12,30,893.0,69.0,4.4,15.2,508.0,628.67,512.9
2018,12,11,12,45,889.0,67.5,4.5,15.3,497.0,607.18,495.55
2018,12,11,13,0,885.0,66.0,4.6,15.4,486.0,582.97,475.73
2018,12,11,13,15,876.0,65.5,4.75,15.4,468.0,554.49,452.41
2018,12,11,13,30,867.0,65.0,4.9,15.4,450.0,523.79,426.75
2018,12,11,13,45,853.5,63.0,5.0,15.35,425.0,487.26,395.8
2018,12,11,14,0,840.0,61.0,5.1,15.3,400.0,449.21,362.85
2018,12,11,14,15,819.5,59.0,5.1,15.25,369.0,407.63,326.13
2018,12,11,14,30,799.0,57.0,5.1,15.2,338.0,364.6,287.42
2018,12,11,14,45,744.5,58.5,5.1,15.1,298.5,313.55,242.06
2018,12,11,15,0,690.0,60.0,5.1,15.0,259.0,265.44,198.83
2018,12,11,15,15,557.5,60.5,5.1,15.0,206.5,200.09,144.03
2018,12,11,15,30,425.0,61.0,5.1,15.0,154.0,146.34,100.53
2018,12,11,15,45,472.5,48.5,4.7,14.35,131.5,118.85,73.41
2018,12,11,16,0,520.0,36.0,4.3,13.7,109.0,87.02,45.04
2018,12,11,16,15,378.5,29.0,4.3,13.5,72.0,44.41,18.81
2018,12,11,16,30,237.0,22.0,4.3,13.3,35.0,18.02,0.0
2018,12,11,16,45,118.5,11.0,4.35,13.05,17.5,10.81,0.0
2018,12,11,17,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.7,13.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.85,12.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,12,12,7,15,38.0,7.5,5.15,12.5,9.0,7.37,0.0
2018,12,12,7,30,76.0,15.0,5.1,12.6,18.0,36.65,0.0
2018,12,12,7,45,248.5,26.0,5.05,12.75,53.0,128.05,78.43
2018,12,12,8,0,421.0,37.0,5.0,12.9,88.0,216.14,164.64
2018,12,12,8,15,487.5,43.5,5.0,13.0,125.0,267.2,212.62
2018,12,12,8,30,554.0,50.0,5.0,13.1,162.0,322.13,262.31
2018,12,12,8,45,607.0,54.5,5.05,13.2,201.0,371.49,306.61
2018,12,12,9,0,660.0,59.0,5.1,13.3,240.0,422.65,351.34
2018,12,12,9,15,665.0,67.5,5.0,13.45,271.5,453.79,378.27
2018,12,12,9,30,670.0,76.0,4.9,13.6,303.0,483.08,402.78
2018,12,12,9,45,665.5,83.0,4.85,13.8,326.0,503.02,419.05
2018,12,12,10,0,661.0,90.0,4.8,14.0,349.0,520.5,432.85
2018,12,12,10,15,646.0,100.5,4.8,14.2,367.5,532.85,442.12
2018,12,12,10,30,631.0,111.0,4.8,14.4,386.0,542.32,448.84
2018,12,12,10,45,764.5,87.5,4.8,14.6,435.0,604.99,499.53
2018,12,12,11,0,898.0,64.0,4.8,14.8,484.0,665.32,547.35
2018,12,12,11,15,905.0,64.5,4.95,14.95,497.0,671.78,551.92
2018,12,12,11,30,912.0,65.0,5.1,15.1,510.0,675.04,554.33
2018,12,12,11,45,916.0,64.5,5.25,15.25,515.0,671.94,551.69
2018,12,12,12,0,920.0,64.0,5.4,15.4,520.0,665.59,546.41
2018,12,12,12,15,917.0,64.5,5.55,15.5,517.0,652.7,535.94
2018,12,12,12,30,914.0,65.0,5.7,15.6,514.0,636.75,522.88
2018,12,12,12,45,907.0,65.5,5.9,15.7,503.0,615.43,505.48
2018,12,12,13,0,900.0,66.0,6.1,15.8,492.0,591.42,485.57
2018,12,12,13,15,892.0,65.0,6.1,15.85,474.5,562.67,461.21
2018,12,12,13,30,884.0,64.0,6.1,15.9,457.0,531.6,434.53
2018,12,12,13,45,871.0,63.0,6.1,15.95,432.5,495.95,403.63
2018,12,12,14,0,858.0,62.0,6.1,16.0,408.0,458.68,370.76
2018,12,12,14,15,839.5,60.0,6.0,15.95,377.0,417.36,333.94
2018,12,12,14,30,821.0,58.0,5.9,15.9,346.0,374.36,294.99
2018,12,12,14,45,793.0,55.0,5.75,15.85,309.5,326.7,251.63
2018,12,12,15,0,765.0,52.0,5.6,15.8,273.0,279.71,208.29
2018,12,12,15,15,635.5,55.5,5.6,15.8,221.0,214.78,153.32
2018,12,12,15,30,506.0,59.0,5.6,15.8,169.0,160.92,109.21
2018,12,12,15,45,481.5,48.5,5.05,15.15,135.5,120.66,74.33
2018,12,12,16,0,457.0,38.0,4.5,14.5,102.0,82.3,43.55
2018,12,12,16,15,380.5,30.0,4.4,14.2,70.5,45.92,19.77
2018,12,12,16,30,304.0,22.0,4.3,13.9,39.0,18.0,0.0
2018,12,12,16,45,152.0,11.0,4.2,13.65,19.5,10.81,0.0
2018,12,12,17,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.0,3.5,10.3,12.5,7.86,0.0
2018,12,13,7,30,232.0,16.0,3.5,10.6,25.0,82.13,0.0
2018,12,13,7,45,376.0,24.0,3.55,10.9,59.5,162.58,97.23
2018,12,13,8,0,520.0,32.0,3.6,11.2,94.0,242.48,184.39
2018,12,13,8,15,593.0,36.5,3.6,11.5,134.0,298.22,237.01
2018,12,13,8,30,666.0,41.0,3.6,11.8,174.0,357.76,290.63
2018,12,13,8,45,712.0,44.5,3.55,12.1,214.0,406.55,334.26
2018,12,13,9,0,758.0,48.0,3.5,12.4,254.0,456.37,377.29
2018,12,13,9,15,788.5,50.0,3.45,12.75,291.0,496.56,411.24
2018,12,13,9,30,819.0,52.0,3.4,13.1,328.0,532.25,440.65
2018,12,13,9,45,839.5,54.0,3.35,13.5,360.0,564.58,466.3
2018,12,13,10,0,860.0,56.0,3.3,13.9,392.0,595.09,489.8
2018,12,13,10,15,873.5,57.5,3.3,14.3,418.0,618.5,507.38
2018,12,13,10,30,887.0,59.0,3.3,14.7,444.0,639.35,522.61
2018,12,13,10,45,896.0,60.0,3.3,15.15,463.5,653.93,532.66
2018,12,13,11,0,905.0,61.0,3.3,15.6,483.0,665.51,540.22
2018,12,13,11,15,910.5,61.0,3.25,15.8,495.0,670.53,542.91
2018,12,13,11,30,916.0,61.0,3.2,16.0,507.0,672.35,543.31
2018,12,13,11,45,917.5,62.0,3.15,16.25,512.0,669.47,540.05
2018,12,13,12,0,919.0,63.0,3.1,16.5,517.0,663.33,534.13
2018,12,13,12,15,916.0,63.5,2.95,16.65,514.0,650.57,522.94
2018,12,13,12,30,913.0,64.0,2.8,16.8,511.0,634.74,509.36
2018,12,13,12,45,906.5,64.5,2.65,16.9,500.5,613.86,491.89
2018,12,13,13,0,900.0,65.0,2.5,17.0,490.0,590.26,472.15
2018,12,13,13,15,890.5,64.0,2.45,17.05,472.0,560.79,448.16
2018,12,13,13,30,881.0,63.0,2.4,17.1,454.0,529.09,422.02
2018,12,13,13,45,866.5,62.5,2.3,17.15,429.5,493.44,392.13
2018,12,13,14,0,852.0,62.0,2.2,17.2,405.0,456.28,360.42
2018,12,13,14,15,832.0,60.5,2.1,17.15,374.5,415.16,325.09
2018,12,13,14,30,812.0,59.0,2.0,17.1,344.0,372.48,287.73
2018,12,13,14,45,783.0,56.5,1.9,17.0,308.0,325.42,246.31
2018,12,13,15,0,754.0,54.0,1.8,16.9,272.0,279.12,204.85
2018,12,13,15,15,712.0,50.5,1.8,16.9,232.5,229.68,160.97
2018,12,13,15,30,670.0,47.0,1.8,16.9,193.0,182.9,119.67
2018,12,13,15,45,601.0,42.0,1.6,16.1,152.5,133.55,79.22
2018,12,13,16,0,532.0,37.0,1.4,15.3,112.0,90.33,46.76
2018,12,13,16,15,405.5,29.5,1.45,15.05,75.0,47.14,19.86
2018,12,13,16,30,279.0,22.0,1.5,14.8,38.0,17.95,0.0
2018,12,13,16,45,139.5,11.0,1.55,14.5,19.0,10.81,0.0
2018,12,13,17,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.2,13.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.3,13.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.45,13.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.8,14.15,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,7.0,14.3,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,7.1,14.4,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,7.2,14.5,9.0,12.83,0.0
2018,12,14,7,45,7.0,18.0,7.3,14.6,18.0,20.16,7.2
2018,12,14,8,0,0.0,27.0,7.4,14.7,27.0,26.07,15.5
2018,12,14,8,15,0.0,38.0,7.45,14.8,38.0,36.92,25.17
2018,12,14,8,30,0.0,49.0,7.5,14.9,49.0,48.02,34.88
2018,12,14,8,45,0.0,54.5,7.6,15.0,54.5,53.07,39.41
2018,12,14,9,0,0.0,60.0,7.7,15.1,60.0,58.29,43.94
2018,12,14,9,15,0.0,46.0,7.65,15.15,46.0,44.43,32.21
2018,12,14,9,30,0.0,32.0,7.6,15.2,32.0,30.89,20.69
2018,12,14,9,45,0.0,39.0,7.6,15.25,39.0,37.66,26.41
2018,12,14,10,0,0.0,46.0,7.6,15.3,46.0,44.43,32.11
2018,12,14,10,15,17.5,99.5,7.6,15.35,107.0,112.05,89.43
2018,12,14,10,30,35.0,153.0,7.6,15.4,168.0,181.96,147.86
2018,12,14,10,45,189.0,164.0,7.6,15.45,251.5,300.21,248.65
2018,12,14,11,0,343.0,175.0,7.6,15.5,335.0,420.51,348.96
2018,12,14,11,15,454.0,158.5,7.6,15.55,375.5,482.18,400.15
2018,12,14,11,30,565.0,142.0,7.6,15.6,416.0,534.66,443.61
2018,12,14,11,45,674.5,118.0,7.6,15.65,448.5,579.1,480.24
2018,12,14,12,0,784.0,94.0,7.6,15.7,481.0,614.22,509.16
2018,12,14,12,15,800.0,89.0,7.5,15.7,482.0,608.68,504.1
2018,12,14,12,30,816.0,84.0,7.4,15.7,483.0,599.94,496.45
2018,12,14,12,45,759.0,93.5,7.25,15.75,459.0,560.14,462.92
2018,12,14,13,0,702.0,103.0,7.1,15.8,435.0,521.24,429.97
2018,12,14,13,15,471.0,141.5,6.95,15.75,360.5,413.69,340.32
2018,12,14,13,30,240.0,180.0,6.8,15.7,286.0,314.59,257.18
2018,12,14,13,45,196.5,171.5,6.6,15.7,255.5,271.92,221.67
2018,12,14,14,0,153.0,163.0,6.4,15.7,225.0,235.81,191.41
2018,12,14,14,15,134.5,143.0,6.25,15.6,194.5,201.1,162.41
2018,12,14,14,30,116.0,123.0,6.1,15.5,164.0,167.76,134.39
2018,12,14,14,45,74.0,94.5,6.0,15.45,119.5,119.44,94.11
2018,12,14,15,0,32.0,66.0,5.9,15.4,75.0,73.86,56.28
2018,12,14,15,15,49.0,74.5,5.9,15.4,86.0,84.79,64.6
2018,12,14,15,30,66.0,83.0,5.9,15.4,97.0,93.71,70.76
2018,12,14,15,45,40.0,58.0,5.45,15.1,66.0,62.04,44.66
2018,12,14,16,0,14.0,33.0,5.0,14.8,35.0,33.35,21.38
2018,12,14,16,15,7.0,20.5,4.85,14.6,21.5,20.29,10.02
2018,12,14,16,30,0.0,8.0,4.7,14.4,8.0,7.71,0.0
2018,12,14,16,45,0.0,4.0,4.55,14.25,4.0,3.93,0.0
2018,12,14,17,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,7,15,17.0,6.0,3.9,12.85,6.5,0.0,0.0
2018,12,15,7,30,34.0,12.0,4.0,13.1,13.0,21.4,0.0
2018,12,15,7,45,64.5,27.0,4.05,13.3,33.0,60.53,30.97
2018,12,15,8,0,95.0,42.0,4.1,13.5,53.0,93.7,69.08
2018,12,15,8,15,71.5,56.5,4.2,13.75,66.5,97.56,75.26
2018,12,15,8,30,48.0,71.0,4.3,14.0,80.0,99.49,78.22
2018,12,15,8,45,91.5,87.5,4.4,14.2,110.0,145.49,117.71
2018,12,15,9,0,135.0,104.0,4.5,14.4,140.0,188.38,154.46
2018,12,15,9,15,304.5,102.0,4.5,14.65,199.0,293.59,243.47
2018,12,15,9,30,474.0,100.0,4.5,14.9,258.0,393.71,326.9
2018,12,15,9,45,581.5,91.0,4.5,15.2,303.5,460.0,381.24
2018,12,15,10,0,689.0,82.0,4.5,15.5,349.0,525.69,434.28
2018,12,15,10,15,560.5,114.5,4.4,15.7,341.0,492.6,405.68
2018,12,15,10,30,432.0,147.0,4.3,15.9,333.0,450.58,369.96
2018,12,15,10,45,314.0,164.0,4.15,16.1,302.5,388.34,318.23
2018,12,15,11,0,196.0,181.0,4.0,16.3,272.0,323.88,264.18
2018,12,15,11,15,226.5,190.5,3.9,16.4,298.5,361.1,294.06
2018,12,15,11,30,257.0,200.0,3.8,16.5,325.0,390.0,316.8
2018,12,15,11,45,284.5,198.0,3.65,16.6,337.5,402.97,326.91
2018,12,15,12,0,312.0,196.0,3.5,16.7,350.0,414.65,335.95
2018,12,15,12,15,219.5,205.5,3.5,16.75,313.5,355.7,287.63
2018,12,15,12,30,127.0,215.0,3.5,16.8,277.0,304.97,245.62
2018,12,15,12,45,150.0,204.0,3.5,16.85,276.0,303.28,244.75
2018,12,15,13,0,173.0,193.0,3.5,16.9,275.0,300.4,242.67
2018,12,15,13,15,170.5,181.5,3.55,16.9,259.5,281.58,227.47
2018,12,15,13,30,168.0,170.0,3.6,16.9,244.0,262.54,211.99
2018,12,15,13,45,118.5,150.0,3.6,16.85,201.0,211.47,170.19
2018,12,15,14,0,69.0,130.0,3.6,16.8,158.0,160.62,128.39
2018,12,15,14,15,45.0,111.0,3.65,16.7,128.5,128.54,101.95
2018,12,15,14,30,21.0,92.0,3.7,16.6,99.0,98.43,77.06
2018,12,15,14,45,23.0,98.0,3.7,16.5,105.0,104.05,81.68
2018,12,15,15,0,25.0,104.0,3.7,16.4,111.0,109.32,85.86
2018,12,15,15,15,21.0,91.0,3.7,16.4,96.5,93.99,72.86
2018,12,15,15,30,17.0,78.0,3.7,16.4,82.0,78.67,59.8
2018,12,15,15,45,11.0,62.0,3.95,15.9,64.5,61.27,45.13
2018,12,15,16,0,5.0,46.0,4.2,15.4,47.0,44.58,30.95
2018,12,15,16,15,11.5,31.5,4.35,15.15,32.5,30.54,17.91
2018,12,15,16,30,18.0,17.0,4.5,14.9,18.0,15.49,0.0
2018,12,15,16,45,16.5,9.5,4.65,14.65,9.5,9.34,0.0
2018,12,15,17,0,15.0,2.0,4.8,14.4,1.0,0.0,0.0
2018,12,15,17,15,7.5,1.0,4.9,14.25,0.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.75,14.15,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.75,14.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.75,14.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,14.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,14.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.85,14.5,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,5.9,14.6,4.0,3.93,0.0
2018,12,16,7,45,0.0,10.0,5.95,14.75,10.0,9.64,0.03
2018,12,16,8,0,0.0,16.0,6.0,14.9,16.0,15.43,6.8
2018,12,16,8,15,0.0,21.5,6.2,15.05,21.5,20.74,11.64
2018,12,16,8,30,0.0,27.0,6.4,15.2,27.0,26.05,16.34
2018,12,16,8,45,0.0,32.0,6.6,15.35,32.0,30.89,20.57
2018,12,16,9,0,0.0,37.0,6.8,15.5,37.0,35.72,24.75
2018,12,16,9,15,0.0,39.5,6.8,15.55,39.5,38.14,26.83
2018,12,16,9,30,0.0,42.0,6.8,15.6,42.0,40.56,28.87
2018,12,16,9,45,0.5,45.0,6.85,15.7,45.0,43.75,31.55
2018,12,16,10,0,1.0,48.0,6.9,15.8,48.0,46.97,34.22
2018,12,16,10,15,2.0,72.0,6.85,15.85,72.5,70.85,54.31
2018,12,16,10,30,3.0,96.0,6.8,15.9,97.0,95.61,74.99
2018,12,16,10,45,2.5,100.0,6.8,15.95,101.0,99.22,77.87
2018,12,16,11,0,2.0,104.0,6.8,16.0,105.0,102.84,80.77
2018,12,16,11,15,1.0,94.5,6.75,16.0,95.0,92.46,72.02
2018,12,16,11,30,0.0,85.0,6.7,16.0,85.0,82.24,63.43
2018,12,16,11,45,18.0,92.5,6.65,16.0,101.5,103.92,81.97
2018,12,16,12,0,36.0,100.0,6.6,16.0,118.0,122.88,98.16
2018,12,16,12,15,18.0,89.5,6.6,16.0,98.5,100.23,78.83
2018,12,16,12,30,0.0,79.0,6.6,16.0,79.0,76.4,58.53
2018,12,16,12,45,1.0,86.5,6.6,16.0,87.0,84.32,65.2
2018,12,16,13,0,2.0,94.0,6.6,16.0,95.0,92.31,71.93
2018,12,16,13,15,1.0,74.0,6.65,16.0,74.5,72.1,55.08
2018,12,16,13,30,0.0,54.0,6.7,16.0,54.0,52.18,38.41
2018,12,16,13,45,0.0,46.0,6.75,16.0,46.0,44.43,31.94
2018,12,16,14,0,0.0,38.0,6.8,16.0,38.0,36.69,25.45
2018,12,16,14,15,0.0,41.0,6.9,15.95,41.0,39.59,27.95
2018,12,16,14,30,0.0,44.0,7.0,15.9,44.0,42.49,30.45
2018,12,16,14,45,0.0,29.5,7.1,15.9,29.5,28.47,18.57
2018,12,16,15,0,0.0,15.0,7.2,15.9,15.0,14.47,6.66
2018,12,16,15,15,0.0,12.0,7.2,15.9,12.0,11.57,4.18
2018,12,16,15,30,0.0,9.0,7.2,15.9,9.0,8.67,1.69
2018,12,16,15,45,0.0,7.5,7.2,15.7,7.5,7.23,0.41
2018,12,16,16,0,0.0,6.0,7.2,15.5,6.0,5.78,0.0
2018,12,16,16,15,0.0,5.0,7.1,15.5,5.0,4.82,0.0
2018,12,16,16,30,0.0,4.0,7.0,15.5,4.0,3.85,0.0
2018,12,16,16,45,0.0,2.0,6.9,15.45,2.0,1.97,0.0
2018,12,16,17,0,0.0,0.0,6.8,15.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.4,12.4,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.3,12.6,19.0,63.97,0.0
2018,12,17,7,45,337.0,21.5,2.25,12.85,52.0,146.68,71.83
2018,12,17,8,0,494.0,29.0,2.2,13.1,85.0,226.2,167.67
2018,12,17,8,15,570.5,34.5,2.15,13.3,124.5,282.75,220.93
2018,12,17,8,30,647.0,40.0,2.1,13.5,164.0,343.73,274.95
2018,12,17,8,45,694.5,42.5,2.05,13.7,203.0,391.29,317.05
2018,12,17,9,0,742.0,45.0,2.0,13.9,242.0,440.02,358.67
2018,12,17,9,15,767.5,48.5,1.9,14.05,278.0,478.94,391.07
2018,12,17,9,30,793.0,52.0,1.8,14.2,314.0,516.94,421.59
2018,12,17,9,45,791.0,59.0,1.7,14.35,342.0,541.8,440.77
2018,12,17,10,0,789.0,66.0,1.6,14.5,370.0,563.88,457.15
2018,12,17,10,15,820.0,65.0,1.65,14.65,399.5,594.36,480.63
2018,12,17,10,30,851.0,64.0,1.7,14.8,429.0,619.06,499.42
2018,12,17,10,45,860.5,65.0,1.75,14.95,448.5,633.92,510.32
2018,12,17,11,0,870.0,66.0,1.8,15.1,468.0,645.94,519.01
2018,12,17,11,15,875.5,66.5,1.9,15.15,480.5,651.8,523.53
2018,12,17,11,30,881.0,67.0,2.0,15.2,493.0,654.59,525.7
2018,12,17,11,45,844.0,76.0,2.1,15.25,487.5,639.74,514.01
2018,12,17,12,0,807.0,85.0,2.2,15.3,482.0,618.59,497.68
2018,12,17,12,15,734.5,102.0,2.25,15.35,462.0,583.16,469.66
2018,12,17,12,30,662.0,119.0,2.3,15.4,442.0,545.01,439.44
2018,12,17,12,45,450.5,157.0,2.35,15.45,375.0,443.28,358.32
2018,12,17,13,0,239.0,195.0,2.4,15.5,308.0,345.7,279.17
2018,12,17,13,15,193.0,190.0,2.4,15.5,279.0,303.18,245.1
2018,12,17,13,30,147.0,185.0,2.4,15.5,250.0,267.65,216.12
2018,12,17,13,45,146.5,172.0,2.45,15.5,234.0,248.37,200.52
2018,12,17,14,0,146.0,159.0,2.5,15.5,218.0,228.89,184.49
2018,12,17,14,15,102.0,130.5,2.45,15.45,170.0,175.03,140.31
2018,12,17,14,30,58.0,102.0,2.4,15.4,122.0,122.62,97.11
2018,12,17,14,45,144.5,92.5,2.35,15.3,136.0,143.48,112.79
2018,12,17,15,0,231.0,83.0,2.3,15.2,150.0,152.54,117.09
2018,12,17,15,15,215.0,82.0,2.3,15.2,137.5,136.16,102.07
2018,12,17,15,30,199.0,81.0,2.3,15.2,125.0,120.69,88.01
2018,12,17,15,45,220.5,63.5,2.15,14.75,103.0,96.22,65.41
2018,12,17,16,0,242.0,46.0,2.0,14.3,81.0,69.54,41.83
2018,12,17,16,15,274.5,34.5,1.95,14.1,61.5,47.09,23.34
2018,12,17,16,30,307.0,23.0,1.9,13.9,42.0,20.19,0.57
2018,12,17,16,45,164.5,13.0,1.9,13.75,22.0,12.78,0.0
2018,12,17,17,0,22.0,3.0,1.9,13.6,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.9,13.55,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
