Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,7,15,40.0,5.5,1.7,12.6,6.5,0.0,0.0
2018,12,18,7,30,80.0,11.0,1.7,12.8,13.0,33.0,0.0
2018,12,18,7,45,234.5,21.5,1.7,13.0,44.0,112.93,51.01
2018,12,18,8,0,389.0,32.0,1.7,13.2,75.0,194.64,143.76
2018,12,18,8,15,401.0,44.0,1.7,13.45,105.0,227.89,177.96
2018,12,18,8,30,413.0,56.0,1.7,13.7,135.0,261.35,209.31
2018,12,18,8,45,568.0,52.0,1.7,13.9,187.0,344.27,279.12
2018,12,18,9,0,723.0,48.0,1.7,14.1,239.0,433.03,352.16
2018,12,18,9,15,694.0,58.5,1.65,14.3,263.0,450.46,367.2
2018,12,18,9,30,665.0,69.0,1.6,14.5,287.0,466.62,380.55
2018,12,18,9,45,668.5,77.5,1.6,14.7,315.5,493.37,401.74
2018,12,18,10,0,672.0,86.0,1.6,14.9,344.0,517.97,420.57
2018,12,18,10,15,761.5,74.0,1.5,15.05,385.0,567.79,458.8
2018,12,18,10,30,851.0,62.0,1.4,15.2,426.0,616.08,494.75
2018,12,18,10,45,861.5,62.5,1.35,15.35,445.5,631.1,504.76
2018,12,18,11,0,872.0,63.0,1.3,15.5,465.0,643.31,512.77
2018,12,18,11,15,866.0,66.5,1.2,15.6,475.0,645.27,512.58
2018,12,18,11,30,860.0,70.0,1.1,15.7,485.0,644.12,510.08
2018,12,18,11,45,866.5,69.0,1.0,15.8,491.0,642.88,507.65
2018,12,18,12,0,873.0,68.0,0.9,15.9,497.0,638.55,502.83
2018,12,18,12,15,858.0,71.5,0.9,15.95,491.5,622.63,490.42
2018,12,18,12,30,843.0,75.0,0.9,16.0,486.0,606.81,477.97
2018,12,18,12,45,860.0,69.5,0.9,16.05,481.5,592.27,466.81
2018,12,18,13,0,877.0,64.0,0.9,16.1,477.0,576.99,454.71
2018,12,18,13,15,868.5,63.0,1.0,16.15,460.0,549.13,433.56
2018,12,18,13,30,860.0,62.0,1.1,16.2,443.0,519.03,410.17
2018,12,18,13,45,847.5,60.5,1.15,16.2,419.5,484.36,382.37
2018,12,18,14,0,835.0,59.0,1.2,16.2,396.0,448.09,352.53
2018,12,18,14,15,791.0,61.5,1.25,16.15,361.5,402.14,314.56
2018,12,18,14,30,747.0,64.0,1.3,16.1,327.0,356.32,275.9
2018,12,18,14,45,696.0,63.0,1.35,16.05,288.5,306.13,233.17
2018,12,18,15,0,645.0,62.0,1.4,16.0,250.0,258.4,191.84
2018,12,18,15,15,654.0,53.5,1.4,16.0,221.0,222.02,157.53
2018,12,18,15,30,663.0,45.0,1.4,16.0,192.0,183.44,121.16
2018,12,18,15,45,600.5,40.0,1.35,15.55,152.5,135.27,81.02
2018,12,18,16,0,538.0,35.0,1.3,15.1,113.0,92.49,48.1
2018,12,18,16,15,432.0,29.0,1.3,14.9,78.0,51.04,21.57
2018,12,18,16,30,326.0,23.0,1.3,14.7,43.0,20.75,1.57
2018,12,18,16,45,176.0,13.0,1.3,14.5,22.5,12.78,0.0
2018,12,18,17,0,26.0,3.0,1.3,14.3,2.0,0.0,0.0
2018,12,18,17,15,13.0,1.5,1.3,14.3,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,19,7,15,80.0,7.0,0.85,12.95,9.0,0.0,0.0
2018,12,19,7,30,160.0,14.0,0.8,13.1,18.0,57.88,0.0
2018,12,19,7,45,311.0,23.0,0.75,13.25,50.0,137.95,58.25
2018,12,19,8,0,462.0,32.0,0.7,13.4,82.0,220.27,160.93
2018,12,19,8,15,447.0,35.0,0.9,13.6,101.0,235.26,182.22
2018,12,19,8,30,432.0,38.0,1.1,13.8,120.0,247.94,197.7
2018,12,19,8,45,302.5,52.5,1.3,14.0,116.0,214.98,174.44
2018,12,19,9,0,173.0,67.0,1.5,14.2,112.0,167.94,137.02
2018,12,19,9,15,257.0,82.0,1.75,14.45,160.5,243.17,200.45
2018,12,19,9,30,341.0,97.0,2.0,14.7,209.0,313.66,258.76
2018,12,19,9,45,332.0,115.5,2.25,14.95,233.5,336.84,277.35
2018,12,19,10,0,323.0,134.0,2.5,15.2,258.0,349.99,287.85
2018,12,19,10,15,408.5,134.5,2.5,15.4,302.0,416.06,341.07
2018,12,19,10,30,494.0,135.0,2.5,15.6,346.0,475.12,387.69
2018,12,19,10,45,600.0,118.0,2.55,15.8,386.0,531.53,432.2
2018,12,19,11,0,706.0,101.0,2.6,16.0,426.0,584.45,473.38
2018,12,19,11,15,793.5,84.0,2.4,16.1,458.5,621.37,500.93
2018,12,19,11,30,881.0,67.0,2.2,16.2,491.0,654.22,524.88
2018,12,19,11,45,829.5,78.5,2.0,16.35,481.5,633.03,506.22
2018,12,19,12,0,778.0,90.0,1.8,16.5,472.0,605.59,483.39
2018,12,19,12,15,738.5,97.5,1.7,16.55,459.0,580.92,463.48
2018,12,19,12,30,699.0,105.0,1.6,16.6,446.0,552.97,441.04
2018,12,19,12,45,735.5,96.0,1.5,16.65,448.5,551.07,438.86
2018,12,19,13,0,772.0,87.0,1.4,16.7,451.0,544.4,432.61
2018,12,19,13,15,768.0,82.0,1.3,16.75,433.5,516.94,410.24
2018,12,19,13,30,764.0,77.0,1.2,16.8,416.0,487.34,386.02
2018,12,19,13,45,779.5,70.5,1.15,16.8,400.5,463.71,366.15
2018,12,19,14,0,795.0,64.0,1.1,16.8,385.0,436.92,343.11
2018,12,19,14,15,761.5,64.0,1.1,16.7,353.0,393.14,306.82
2018,12,19,14,30,728.0,64.0,1.1,16.6,321.0,349.88,270.21
2018,12,19,14,45,711.5,60.5,1.05,16.5,290.5,309.72,234.87
2018,12,19,15,0,695.0,57.0,1.0,16.4,260.0,269.41,198.63
2018,12,19,15,15,625.0,56.0,1.0,16.4,219.5,217.67,154.39
2018,12,19,15,30,555.0,55.0,1.0,16.4,179.0,171.48,115.24
2018,12,19,15,45,483.0,48.0,1.0,15.95,140.0,124.79,77.28
2018,12,19,16,0,411.0,41.0,1.0,15.5,101.0,84.58,46.81
2018,12,19,16,15,350.0,32.0,1.1,15.3,71.0,49.91,23.03
2018,12,19,16,30,289.0,23.0,1.2,15.1,41.0,21.0,2.5
2018,12,19,16,45,158.0,13.0,1.3,14.9,21.5,12.78,0.0
2018,12,19,17,0,27.0,3.0,1.4,14.7,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,1.4,14.55,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,20,7,15,14.5,4.5,2.05,12.6,5.0,0.0,0.0
2018,12,20,7,30,29.0,9.0,2.1,12.7,10.0,16.8,0.0
2018,12,20,7,45,39.0,24.0,2.1,12.75,27.0,42.85,13.61
2018,12,20,8,0,49.0,39.0,2.1,12.8,44.0,67.6,47.89
2018,12,20,8,15,97.0,54.5,2.15,13.0,70.5,105.41,81.32
2018,12,20,8,30,145.0,70.0,2.2,13.2,97.0,152.68,122.14
2018,12,20,8,45,176.5,84.0,2.2,13.35,124.5,187.47,152.54
2018,12,20,9,0,208.0,98.0,2.2,13.5,152.0,223.96,183.93
2018,12,20,9,15,191.0,114.0,2.15,13.65,169.5,238.46,196.31
2018,12,20,9,30,174.0,130.0,2.1,13.8,187.0,244.19,201.1
2018,12,20,9,45,196.5,141.0,2.05,13.95,211.5,272.36,224.38
2018,12,20,10,0,219.0,152.0,2.0,14.1,236.0,308.43,253.49
2018,12,20,10,15,244.0,160.5,2.0,14.25,260.0,335.87,275.47
2018,12,20,10,30,269.0,169.0,2.0,14.4,284.0,363.26,297.17
2018,12,20,10,45,271.5,179.0,1.95,14.55,299.5,377.56,307.8
2018,12,20,11,0,274.0,189.0,1.9,14.7,315.0,390.88,317.6
2018,12,20,11,15,205.0,198.0,1.85,14.75,293.5,348.14,282.33
2018,12,20,11,30,136.0,207.0,1.8,14.8,272.0,311.92,252.12
2018,12,20,11,45,110.0,209.0,1.8,14.85,262.0,295.48,238.48
2018,12,20,12,0,84.0,211.0,1.8,14.9,252.0,272.67,219.71
2018,12,20,12,15,132.0,212.0,1.7,14.9,276.5,308.19,248.71
2018,12,20,12,30,180.0,213.0,1.6,14.9,301.0,335.72,270.77
2018,12,20,12,45,197.5,209.0,1.5,14.9,303.5,337.5,271.92
2018,12,20,13,0,215.0,205.0,1.4,14.9,306.0,338.03,272.13
2018,12,20,13,15,209.0,197.5,1.3,14.9,293.0,320.46,257.8
2018,12,20,13,30,203.0,190.0,1.2,14.9,280.0,302.67,243.3
2018,12,20,13,45,152.0,178.0,1.15,14.85,243.5,257.83,207.14
2018,12,20,14,0,101.0,166.0,1.1,14.8,207.0,215.96,173.31
2018,12,20,14,15,73.0,150.0,1.0,14.75,178.5,180.39,144.43
2018,12,20,14,30,45.0,134.0,0.9,14.7,150.0,150.13,119.77
2018,12,20,14,45,35.0,117.5,0.85,14.6,129.0,127.87,101.5
2018,12,20,15,0,25.0,101.0,0.8,14.5,108.0,106.57,83.89
2018,12,20,15,15,12.5,82.5,0.8,14.5,86.0,83.04,64.39
2018,12,20,15,30,0.0,64.0,0.8,14.5,64.0,61.8,46.77
2018,12,20,15,45,0.0,51.0,0.7,14.3,51.0,49.17,35.87
2018,12,20,16,0,0.0,38.0,0.6,14.1,38.0,36.63,24.91
2018,12,20,16,15,12.5,26.5,0.6,14.05,27.5,26.28,14.96
2018,12,20,16,30,25.0,15.0,0.6,14.0,17.0,14.15,0.46
2018,12,20,16,45,25.0,9.0,0.6,13.95,9.5,8.85,0.0
2018,12,20,17,0,25.0,3.0,0.6,13.9,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.65,13.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,7,15,13.5,4.0,1.95,13.85,4.5,0.0,0.0
2018,12,21,7,30,27.0,8.0,2.1,14.0,9.0,15.23,0.0
2018,12,21,7,45,43.5,22.5,2.25,14.1,26.0,41.94,11.42
2018,12,21,8,0,60.0,37.0,2.4,14.2,43.0,68.58,48.08
2018,12,21,8,15,314.0,41.0,2.7,14.35,97.0,188.43,146.65
2018,12,21,8,30,568.0,45.0,3.0,14.5,151.0,314.6,251.49
2018,12,21,8,45,554.5,52.5,3.3,14.6,176.0,336.46,273.49
2018,12,21,9,0,541.0,60.0,3.6,14.7,201.0,355.91,292.5
2018,12,21,9,15,395.0,87.0,3.55,14.8,198.0,322.01,265.91
2018,12,21,9,30,249.0,114.0,3.5,14.9,195.0,273.69,225.99
2018,12,21,9,45,155.0,119.5,3.5,15.0,171.5,222.46,183.19
2018,12,21,10,0,61.0,125.0,3.5,15.1,148.0,167.29,136.06
2018,12,21,10,15,33.0,133.5,3.7,15.25,146.0,159.48,128.91
2018,12,21,10,30,5.0,142.0,3.9,15.4,144.0,145.33,116.32
2018,12,21,10,45,9.0,152.5,4.1,15.5,156.5,158.51,127.15
2018,12,21,11,0,13.0,163.0,4.3,15.6,169.0,171.75,137.97
2018,12,21,11,15,30.0,179.0,4.35,15.7,193.5,205.68,165.95
2018,12,21,11,30,47.0,195.0,4.4,15.8,218.0,233.66,188.86
2018,12,21,11,45,41.0,191.0,4.45,15.85,211.0,224.21,180.89
2018,12,21,12,0,35.0,187.0,4.5,15.9,204.0,214.89,173.11
2018,12,21,12,15,96.5,178.5,4.55,15.95,225.5,249.21,202.38
2018,12,21,12,30,158.0,170.0,4.6,16.0,247.0,275.57,224.81
2018,12,21,12,45,180.0,184.5,4.7,16.05,270.5,300.7,245.09
2018,12,21,13,0,202.0,199.0,4.8,16.1,294.0,324.27,263.91
2018,12,21,13,15,275.0,181.5,4.9,16.05,306.5,344.75,281.05
2018,12,21,13,30,348.0,164.0,5.0,16.0,319.0,355.73,290.09
2018,12,21,13,45,297.0,160.5,5.15,15.95,288.0,315.13,256.41
2018,12,21,14,0,246.0,157.0,5.3,15.9,257.0,276.94,224.64
2018,12,21,14,15,318.0,138.5,5.25,15.75,257.5,278.41,224.79
2018,12,21,14,30,390.0,120.0,5.2,15.6,258.0,276.82,221.26
2018,12,21,14,45,393.0,107.0,5.15,15.5,234.5,247.26,194.67
2018,12,21,15,0,396.0,94.0,5.1,15.4,211.0,216.72,166.74
2018,12,21,15,15,392.0,82.0,5.1,15.4,184.0,184.45,137.07
2018,12,21,15,30,388.0,70.0,5.1,15.4,157.0,151.96,107.17
2018,12,21,15,45,314.0,57.0,4.95,14.75,118.5,107.04,70.68
2018,12,21,16,0,240.0,44.0,4.8,14.1,80.0,69.11,41.61
2018,12,21,16,15,201.0,34.0,4.9,13.9,57.5,43.43,22.6
2018,12,21,16,30,162.0,24.0,5.0,13.7,35.0,21.13,3.16
2018,12,21,16,45,91.0,13.5,5.05,13.5,18.5,13.27,0.0
2018,12,21,17,0,20.0,3.0,5.1,13.3,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,5.0,13.25,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.5,2.45,11.45,6.5,0.0,0.0
2018,12,22,7,30,89.0,11.0,2.5,11.6,13.0,34.98,0.0
2018,12,22,7,45,185.5,23.0,2.5,11.8,39.0,95.98,28.93
2018,12,22,8,0,282.0,35.0,2.5,12.0,65.0,157.31,114.99
2018,12,22,8,15,353.5,45.0,2.55,12.25,99.5,207.85,162.73
2018,12,22,8,30,425.0,55.0,2.6,12.5,134.0,263.24,211.9
2018,12,22,8,45,570.0,52.5,2.65,12.75,184.5,343.13,280.14
2018,12,22,9,0,715.0,50.0,2.7,13.0,235.0,428.15,351.5
2018,12,22,9,15,682.0,62.0,2.65,13.2,259.5,447.87,368.9
2018,12,22,9,30,649.0,74.0,2.6,13.4,284.0,461.2,380.44
2018,12,22,9,45,718.0,69.5,2.55,13.6,324.0,508.15,418.64
2018,12,22,10,0,787.0,65.0,2.5,13.8,364.0,558.56,458.39
2018,12,22,10,15,762.5,75.0,2.4,13.95,381.5,567.74,464.51
2018,12,22,10,30,738.0,85.0,2.3,14.1,399.0,575.7,469.54
2018,12,22,10,45,795.5,78.0,2.2,14.25,430.5,609.27,495.0
2018,12,22,11,0,853.0,71.0,2.1,14.4,462.0,643.19,519.94
2018,12,22,11,15,779.0,87.5,2.25,14.5,452.5,615.64,498.24
2018,12,22,11,30,705.0,104.0,2.4,14.6,443.0,586.86,475.68
2018,12,22,11,45,631.0,124.5,2.55,14.7,430.5,557.63,452.37
2018,12,22,12,0,557.0,145.0,2.7,14.8,418.0,523.31,424.93
2018,12,22,12,15,498.0,158.5,2.8,14.9,402.0,493.47,400.8
2018,12,22,12,30,439.0,172.0,2.9,15.0,386.0,463.03,375.98
2018,12,22,12,45,401.0,176.5,3.0,15.1,369.0,435.7,353.86
2018,12,22,13,0,363.0,181.0,3.1,15.2,352.0,403.16,327.53
2018,12,22,13,15,378.0,171.5,3.05,15.3,344.5,391.31,317.77
2018,12,22,13,30,393.0,162.0,3.0,15.4,337.0,382.24,309.79
2018,12,22,13,45,322.0,160.0,2.95,15.45,298.5,327.35,264.91
2018,12,22,14,0,251.0,158.0,2.9,15.5,260.0,280.62,226.47
2018,12,22,14,15,193.0,149.0,2.95,15.5,224.0,233.48,187.77
2018,12,22,14,30,135.0,140.0,3.0,15.5,188.0,193.61,154.95
2018,12,22,14,45,135.0,126.5,3.05,15.45,170.5,173.65,137.89
2018,12,22,15,0,135.0,113.0,3.1,15.4,153.0,153.54,120.36
2018,12,22,15,15,138.0,100.0,3.1,15.4,136.0,134.54,103.37
2018,12,22,15,30,141.0,87.0,3.1,15.4,119.0,115.11,85.81
2018,12,22,15,45,127.5,70.5,3.25,14.8,95.0,89.2,63.75
2018,12,22,16,0,114.0,54.0,3.4,14.2,71.0,64.63,43.22
2018,12,22,16,15,94.5,39.5,3.45,14.05,50.5,42.56,25.34
2018,12,22,16,30,75.0,25.0,3.5,13.9,30.0,22.35,4.78
2018,12,22,16,45,50.0,14.0,3.5,13.75,16.0,13.76,0.0
2018,12,22,17,0,25.0,3.0,3.5,13.6,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,3.45,13.55,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,23,7,15,45.5,5.5,3.6,11.8,6.5,0.0,0.0
2018,12,23,7,30,91.0,11.0,3.5,12.0,13.0,35.4,0.0
2018,12,23,7,45,180.5,23.0,3.4,12.15,38.0,93.98,24.35
2018,12,23,8,0,270.0,35.0,3.3,12.3,63.0,152.76,111.15
2018,12,23,8,15,329.0,45.0,3.2,12.55,94.5,197.75,154.64
2018,12,23,8,30,388.0,55.0,3.1,12.8,126.0,246.78,198.63
2018,12,23,8,45,395.0,66.5,3.0,13.0,154.0,274.69,224.65
2018,12,23,9,0,402.0,78.0,2.9,13.2,182.0,303.62,250.46
2018,12,23,9,15,430.5,88.5,2.85,13.4,214.5,341.99,283.16
2018,12,23,9,30,459.0,99.0,2.8,13.6,247.0,380.63,315.22
2018,12,23,9,45,544.0,93.5,2.75,13.85,286.5,436.82,361.18
2018,12,23,10,0,629.0,88.0,2.7,14.1,326.0,492.28,405.62
2018,12,23,10,15,508.0,119.5,2.75,14.3,320.5,459.68,378.08
2018,12,23,10,30,387.0,151.0,2.8,14.5,315.0,424.88,348.57
2018,12,23,10,45,532.0,128.0,2.9,14.7,365.0,494.93,405.93
2018,12,23,11,0,677.0,105.0,3.0,14.9,415.0,569.78,465.3
2018,12,23,11,15,771.5,84.0,3.0,15.0,447.0,606.95,494.4
2018,12,23,11,30,866.0,63.0,3.0,15.1,479.0,640.12,520.32
2018,12,23,11,45,830.5,72.5,3.0,15.2,475.5,627.57,509.28
2018,12,23,12,0,795.0,82.0,3.0,15.3,472.0,608.7,493.78
2018,12,23,12,15,628.0,124.0,3.0,15.35,431.5,541.61,439.38
2018,12,23,12,30,461.0,166.0,3.0,15.4,391.0,470.53,381.61
2018,12,23,12,45,539.5,144.0,3.0,15.5,402.5,484.39,393.27
2018,12,23,13,0,618.0,122.0,3.0,15.6,414.0,496.5,402.64
2018,12,23,13,15,705.5,97.5,3.0,15.6,420.0,502.64,407.17
2018,12,23,13,30,793.0,73.0,3.0,15.6,426.0,501.34,405.27
2018,12,23,13,45,631.5,96.5,3.05,15.65,368.5,421.78,340.6
2018,12,23,14,0,470.0,120.0,3.1,15.7,311.0,346.9,279.52
2018,12,23,14,15,299.5,125.0,3.05,15.65,243.5,257.48,206.76
2018,12,23,14,30,129.0,130.0,3.0,15.6,176.0,181.3,144.86
2018,12,23,14,45,163.5,120.0,3.0,15.5,172.5,177.26,140.45
2018,12,23,15,0,198.0,110.0,3.0,15.4,169.0,171.64,133.89
2018,12,23,15,15,185.5,97.5,3.0,15.4,146.5,145.9,111.35
2018,12,23,15,30,173.0,85.0,3.0,15.4,124.0,121.07,89.6
2018,12,23,15,45,115.5,67.0,2.9,14.9,91.0,84.14,60.06
2018,12,23,16,0,58.0,49.0,2.8,14.4,58.0,53.75,36.6
2018,12,23,16,15,61.5,36.0,2.8,14.15,42.5,37.91,22.76
2018,12,23,16,30,65.0,23.0,2.8,13.9,27.0,20.8,4.72
2018,12,23,16,45,44.5,13.0,2.75,13.7,14.5,12.78,0.0
2018,12,23,17,0,24.0,3.0,2.7,13.5,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,2.7,13.45,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,24,7,15,13.0,2.5,2.5,12.85,3.0,0.0,0.0
2018,12,24,7,30,26.0,5.0,2.5,13.1,6.0,11.91,0.0
2018,12,24,7,45,17.5,13.0,2.5,13.4,14.0,20.29,0.13
2018,12,24,8,0,9.0,21.0,2.5,13.7,22.0,23.73,13.02
2018,12,24,8,15,4.5,33.5,2.5,13.9,34.0,34.12,22.73
2018,12,24,8,30,0.0,46.0,2.5,14.1,46.0,45.14,32.47
2018,12,24,8,45,12.0,54.5,2.5,14.3,57.5,59.02,44.54
2018,12,24,9,0,24.0,63.0,2.5,14.5,69.0,76.53,59.68
2018,12,24,9,15,12.0,55.0,2.55,14.65,58.0,61.32,46.8
2018,12,24,9,30,0.0,47.0,2.6,14.8,47.0,45.39,33.11
2018,12,24,9,45,0.5,67.0,2.7,15.0,67.0,65.05,49.72
2018,12,24,10,0,1.0,87.0,2.8,15.2,87.0,85.62,66.91
2018,12,24,10,15,3.5,107.5,2.9,15.3,109.0,108.23,85.72
2018,12,24,10,30,6.0,128.0,3.0,15.4,131.0,131.03,104.53
2018,12,24,10,45,48.0,110.0,3.15,15.55,132.0,142.53,115.0
2018,12,24,11,0,90.0,92.0,3.3,15.7,133.0,155.82,126.96
2018,12,24,11,15,316.5,87.0,3.5,15.75,238.0,310.81,258.12
2018,12,24,11,30,543.0,82.0,3.7,15.8,343.0,456.51,377.0
2018,12,24,11,45,559.5,77.5,3.95,15.8,349.5,459.05,378.74
2018,12,24,12,0,576.0,73.0,4.2,15.8,356.0,458.6,378.7
2018,12,24,12,15,318.5,63.5,4.45,15.7,220.0,278.97,231.66
2018,12,24,12,30,61.0,54.0,4.7,15.6,84.0,96.08,76.41
2018,12,24,12,45,30.5,48.0,4.95,15.5,63.0,67.5,51.93
2018,12,24,13,0,0.0,42.0,5.2,15.4,42.0,40.57,28.65
2018,12,24,13,15,0.0,43.5,5.25,15.3,43.5,42.02,29.92
2018,12,24,13,30,0.0,45.0,5.3,15.2,45.0,43.47,31.19
2018,12,24,13,45,0.0,40.0,5.35,15.1,40.0,38.63,27.15
2018,12,24,14,0,0.0,35.0,5.4,15.0,35.0,33.79,23.1
2018,12,24,14,15,0.0,29.5,5.45,15.0,29.5,28.48,18.62
2018,12,24,14,30,0.0,24.0,5.5,15.0,24.0,23.16,14.12
2018,12,24,14,45,13.5,28.5,5.55,15.0,32.5,32.47,21.87
2018,12,24,15,0,27.0,33.0,5.6,15.0,41.0,41.13,28.84
2018,12,24,15,15,52.5,44.0,5.6,15.0,57.0,57.36,41.59
2018,12,24,15,30,78.0,55.0,5.6,15.0,73.0,70.92,51.52
2018,12,24,15,45,62.5,45.0,5.85,14.95,57.5,54.41,37.54
2018,12,24,16,0,47.0,35.0,6.1,14.9,42.0,39.42,25.15
2018,12,24,16,15,31.0,25.0,6.25,14.85,29.0,26.0,14.19
2018,12,24,16,30,15.0,15.0,6.4,14.8,16.0,14.82,2.36
2018,12,24,16,45,10.5,8.0,6.5,14.75,8.5,7.86,0.0
2018,12,24,17,0,6.0,1.0,6.6,14.7,1.0,0.0,0.0
2018,12,24,17,15,3.0,0.5,6.75,14.55,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,7.05,14.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,7.2,14.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.8,13.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,8.0,13.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,8.05,13.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,8.1,12.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,7.9,12.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,7.55,12.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,6.95,12.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,6.85,12.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,6.8,12.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,6.85,12.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,7.05,12.05,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,6.65,11.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,6.5,11.35,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,6.45,11.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,6.45,11.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,6.55,11.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,25,7,15,62.5,6.5,6.5,11.3,7.5,0.0,0.0
2018,12,25,7,30,125.0,13.0,6.5,11.6,15.0,46.27,0.0
2018,12,25,7,45,273.0,22.0,6.5,11.9,44.5,120.51,22.49
2018,12,25,8,0,421.0,31.0,6.5,12.2,74.0,201.23,146.11
2018,12,25,8,15,508.0,37.5,6.5,12.4,113.0,259.09,203.35
2018,12,25,8,30,595.0,44.0,6.5,12.6,152.0,319.3,258.46
2018,12,25,8,45,648.0,48.0,6.5,12.85,191.5,369.7,304.62
2018,12,25,9,0,701.0,52.0,6.5,13.1,231.0,421.73,350.95
2018,12,25,9,15,731.0,56.0,6.55,13.25,268.0,462.85,387.35
2018,12,25,9,30,761.0,60.0,6.6,13.4,305.0,503.42,422.32
2018,12,25,9,45,778.0,64.0,6.65,13.6,337.0,535.59,449.49
2018,12,25,10,0,795.0,68.0,6.7,13.8,369.0,565.96,474.55
2018,12,25,10,15,813.5,70.0,6.75,13.9,397.0,592.92,496.61
2018,12,25,10,30,832.0,72.0,6.8,14.0,425.0,617.66,516.52
2018,12,25,10,45,845.5,73.0,6.85,14.15,446.5,635.6,530.63
2018,12,25,11,0,859.0,74.0,6.9,14.3,468.0,650.79,542.36
2018,12,25,11,15,865.5,75.0,6.95,14.35,481.5,658.51,548.18
2018,12,25,11,30,872.0,76.0,7.0,14.4,495.0,663.16,551.48
2018,12,25,11,45,876.0,76.0,7.0,14.5,501.5,661.92,549.84
2018,12,25,12,0,880.0,76.0,7.0,14.6,508.0,657.54,545.64
2018,12,25,12,15,880.5,76.0,7.05,14.6,507.5,647.78,537.38
2018,12,25,12,30,881.0,76.0,7.1,14.6,507.0,634.97,526.56
2018,12,25,12,45,877.0,75.5,7.15,14.65,498.0,615.88,510.45
2018,12,25,13,0,873.0,75.0,7.2,14.7,489.0,594.03,491.89
2018,12,25,13,15,865.5,74.0,7.2,14.75,473.0,567.04,468.81
2018,12,25,13,30,858.0,73.0,7.2,14.8,457.0,537.72,443.44
2018,12,25,13,45,847.5,71.5,7.25,14.85,434.5,504.22,414.26
2018,12,25,14,0,837.0,70.0,7.3,14.9,412.0,468.93,383.01
2018,12,25,14,15,819.5,68.0,7.3,14.85,383.0,428.52,347.03
2018,12,25,14,30,802.0,66.0,7.3,14.8,354.0,387.29,309.61
2018,12,25,14,45,775.5,63.0,7.3,14.75,319.0,341.3,267.66
2018,12,25,15,0,749.0,60.0,7.3,14.7,284.0,295.79,225.49
2018,12,25,15,15,708.0,56.0,7.3,14.7,245.0,246.22,180.03
2018,12,25,15,30,667.0,52.0,7.3,14.7,206.0,199.11,137.02
2018,12,25,15,45,605.5,47.0,7.0,14.3,166.0,149.72,94.43
2018,12,25,16,0,544.0,42.0,6.7,13.9,126.0,106.03,59.28
2018,12,25,16,15,441.5,34.5,6.55,13.65,88.5,62.65,29.76
2018,12,25,16,30,339.0,27.0,6.4,13.4,51.0,29.2,8.25
2018,12,25,16,45,183.5,15.5,6.2,13.15,27.0,15.24,0.0
2018,12,25,17,0,28.0,4.0,6.0,12.9,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,5.9,12.75,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,5.65,12.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,5.15,11.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,5.3,11.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,5.3,11.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.2,10.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,26,7,15,18.5,3.0,5.3,10.9,3.5,0.0,0.0
2018,12,26,7,30,37.0,6.0,5.3,11.2,7.0,15.77,0.0
2018,12,26,7,45,99.0,17.0,5.25,11.5,25.5,59.18,5.98
2018,12,26,8,0,161.0,28.0,5.2,11.8,44.0,103.95,73.94
2018,12,26,8,15,206.0,40.0,5.3,12.05,70.5,141.24,109.92
2018,12,26,8,30,251.0,52.0,5.4,12.3,97.0,181.66,146.45
2018,12,26,8,45,272.5,70.5,5.45,12.55,130.5,221.86,182.34
2018,12,26,9,0,294.0,89.0,5.5,12.8,164.0,262.28,217.76
2018,12,26,9,15,183.0,85.0,5.7,12.9,134.0,198.12,164.71
2018,12,26,9,30,72.0,81.0,5.9,13.0,104.0,128.7,105.34
2018,12,26,9,45,127.0,111.0,6.1,13.15,157.0,196.04,163.03
2018,12,26,10,0,182.0,141.0,6.3,13.3,210.0,265.44,221.63
2018,12,26,10,15,471.0,111.0,6.4,13.35,306.5,426.84,359.24
2018,12,26,10,30,760.0,81.0,6.5,13.4,403.0,582.48,488.65
2018,12,26,10,45,692.0,100.5,6.6,13.45,404.5,570.79,477.67
2018,12,26,11,0,624.0,120.0,6.7,13.5,406.0,552.37,461.65
2018,12,26,11,15,721.0,103.0,6.6,13.5,442.5,598.23,499.42
2018,12,26,11,30,818.0,86.0,6.5,13.5,479.0,639.62,533.02
2018,12,26,11,45,858.0,79.0,6.45,13.55,496.0,654.19,544.26
2018,12,26,12,0,898.0,72.0,6.4,13.6,513.0,662.04,550.21
2018,12,26,12,15,896.0,72.0,6.4,13.6,511.5,650.85,540.66
2018,12,26,12,30,894.0,72.0,6.4,13.6,510.0,636.64,528.62
2018,12,26,12,45,887.5,72.5,6.45,13.65,500.5,617.3,512.32
2018,12,26,13,0,881.0,73.0,6.5,13.7,491.0,595.26,493.6
2018,12,26,13,15,872.5,72.5,6.6,13.7,475.0,570.43,472.48
2018,12,26,13,30,864.0,72.0,6.7,13.7,459.0,541.02,447.29
2018,12,26,13,45,851.5,70.5,6.75,13.7,436.0,506.41,417.3
2018,12,26,14,0,839.0,69.0,6.8,13.7,413.0,470.12,385.31
2018,12,26,14,15,820.0,67.0,6.75,13.65,383.5,429.05,348.7
2018,12,26,14,30,801.0,65.0,6.7,13.6,354.0,387.25,310.75
2018,12,26,14,45,764.5,64.0,6.7,13.5,318.0,339.84,267.78
2018,12,26,15,0,728.0,63.0,6.7,13.4,282.0,293.71,225.35
2018,12,26,15,15,565.0,67.0,6.7,13.4,223.0,220.27,163.69
2018,12,26,15,30,402.0,71.0,6.7,13.4,164.0,159.67,114.64
2018,12,26,15,45,338.0,60.5,6.55,13.05,128.5,117.62,79.42
2018,12,26,16,0,274.0,50.0,6.4,12.7,93.0,81.43,50.72
2018,12,26,16,15,302.0,39.0,6.45,12.55,72.5,58.14,31.02
2018,12,26,16,30,330.0,28.0,6.5,12.4,52.0,30.77,9.7
2018,12,26,16,45,188.0,17.0,6.55,12.2,28.5,16.71,0.0
2018,12,26,17,0,46.0,6.0,6.6,12.0,5.0,0.0,0.0
2018,12,26,17,15,23.0,3.0,6.6,11.95,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,6.45,11.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,6.4,11.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,6.55,11.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,7.05,11.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,7.85,11.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,7.9,11.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,7.95,11.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,8.0,11.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,8.0,11.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,8.0,11.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,8.0,11.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,8.0,11.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,7.95,11.55,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,7.8,11.45,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,7.5,11.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,7.4,11.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,7.1,10.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,7.0,10.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,6.9,10.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,6.85,10.45,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,6.75,10.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,6.7,10.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,6.65,10.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,6.6,10.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,6.55,10.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,27,7,15,68.5,5.5,6.6,10.4,6.5,0.0,0.0
2018,12,27,7,30,137.0,11.0,6.7,10.7,13.0,47.24,0.0
2018,12,27,7,45,311.5,19.5,6.85,11.05,44.5,128.96,13.97
2018,12,27,8,0,486.0,28.0,7.0,11.4,76.0,215.61,155.75
2018,12,27,8,15,568.5,33.0,7.15,11.65,115.5,273.35,214.76
2018,12,27,8,30,651.0,38.0,7.3,11.9,155.0,335.9,272.59
2018,12,27,8,45,701.0,41.5,7.45,12.15,195.5,386.01,319.22
2018,12,27,9,0,751.0,45.0,7.6,12.4,236.0,437.62,365.87
2018,12,27,9,15,780.5,48.0,7.7,12.65,273.5,478.83,402.73
2018,12,27,9,30,810.0,51.0,7.8,12.9,311.0,515.75,435.11
2018,12,27,9,45,828.5,54.0,7.9,13.15,344.0,548.85,463.38
2018,12,27,10,0,847.0,57.0,8.0,13.4,377.0,580.15,489.5
2018,12,27,10,15,864.0,58.5,8.05,13.55,405.0,606.66,511.35
2018,12,27,10,30,881.0,60.0,8.1,13.7,433.0,630.83,530.91
2018,12,27,10,45,892.5,61.0,8.2,13.85,454.5,648.3,544.84
2018,12,27,11,0,904.0,62.0,8.3,14.0,476.0,662.88,556.26
2018,12,27,11,15,911.0,62.0,8.3,14.05,490.0,670.31,561.82
2018,12,27,11,30,918.0,62.0,8.3,14.1,504.0,674.58,564.72
2018,12,27,11,45,921.5,62.5,8.35,14.2,511.0,673.9,563.65
2018,12,27,12,0,925.0,63.0,8.4,14.3,518.0,669.95,559.79
2018,12,27,12,15,926.5,63.0,8.4,14.35,518.0,660.87,551.76
2018,12,27,12,30,928.0,63.0,8.4,14.4,518.0,648.57,541.01
2018,12,27,12,45,925.0,62.0,8.4,14.5,509.0,629.25,524.36
2018,12,27,13,0,922.0,61.0,8.4,14.6,500.0,606.99,505.11
2018,12,27,13,15,914.5,60.5,8.35,14.6,484.0,579.94,481.77
2018,12,27,13,30,907.0,60.0,8.3,14.6,468.0,550.4,455.99
2018,12,27,13,45,896.0,59.0,8.3,14.65,445.0,516.25,425.95
2018,12,27,14,0,885.0,58.0,8.3,14.7,422.0,480.2,393.73
2018,12,27,14,15,869.5,56.5,8.3,14.6,393.0,439.97,357.63
2018,12,27,14,30,854.0,55.0,8.3,14.5,364.0,398.61,319.77
2018,12,27,14,45,831.0,52.5,8.3,14.45,329.5,352.66,277.37
2018,12,27,15,0,808.0,50.0,8.3,14.4,295.0,306.73,234.29
2018,12,27,15,15,771.5,47.5,8.3,14.4,256.0,257.34,188.28
2018,12,27,15,30,735.0,45.0,8.3,14.4,217.0,209.78,144.11
2018,12,27,15,45,661.0,41.5,8.2,14.0,174.0,156.95,98.58
2018,12,27,16,0,587.0,38.0,8.1,13.6,131.0,110.43,61.21
2018,12,27,16,15,506.5,31.5,8.1,13.35,94.0,67.27,30.99
2018,12,27,16,30,426.0,25.0,8.1,13.1,57.0,31.95,9.6
2018,12,27,16,45,249.5,16.0,8.05,12.85,31.5,15.73,0.0
2018,12,27,17,0,73.0,7.0,8.0,12.6,6.0,0.0,0.0
2018,12,27,17,15,36.5,3.5,8.0,12.45,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,8.05,12.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,8.1,11.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,8.1,11.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,8.1,11.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,8.1,11.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,8.1,11.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,8.1,11.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,8.1,11.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,8.1,11.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,8.0,11.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,7.9,11.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,7.85,11.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,7.8,11.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,7.65,11.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,7.25,10.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,7.2,10.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,7.2,10.65,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,7.2,10.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,7.15,10.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,7.1,10.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,7.05,10.25,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,7.0,10.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.95,10.15,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.9,10.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.95,10.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,7.0,9.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,7.0,9.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.95,9.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.9,9.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.8,9.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.7,9.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.7,9.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.65,9.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.6,9.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.6,9.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.6,9.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.6,9.15,0.0,0.0,0.0
